Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,7,15,19.5,3.5,0.6,10.65,3.5,0.0,0.0
2018,1,1,7,30,39.0,7.0,0.7,10.7,7.0,6.67,0.0
2018,1,1,7,45,56.0,17.0,0.85,10.75,20.5,14.29,0.0
2018,1,1,8,0,73.0,27.0,1.0,10.8,34.0,23.25,13.43
2018,1,1,8,15,156.5,44.0,1.15,11.0,68.5,49.33,30.42
2018,1,1,8,30,240.0,61.0,1.3,11.2,103.0,85.62,56.6
2018,1,1,8,45,270.0,74.5,1.5,11.35,133.0,119.06,84.31
2018,1,1,9,0,300.0,88.0,1.7,11.5,163.0,155.6,115.89
2018,1,1,9,15,326.0,100.0,1.75,11.7,193.0,192.51,148.4
2018,1,1,9,30,352.0,112.0,1.8,11.9,223.0,231.7,182.81
2018,1,1,9,45,388.0,119.0,1.85,12.1,253.5,271.81,217.56
2018,1,1,10,0,424.0,126.0,1.9,12.3,284.0,314.55,254.12
2018,1,1,10,15,460.0,129.5,1.85,12.5,313.0,356.07,289.07
2018,1,1,10,30,496.0,133.0,1.8,12.7,342.0,399.48,324.94
2018,1,1,10,45,527.0,133.5,1.75,12.9,365.5,438.54,356.76
2018,1,1,11,0,558.0,134.0,1.7,13.1,389.0,478.32,388.57
2018,1,1,11,15,580.5,133.0,1.55,13.25,405.5,515.69,417.43
2018,1,1,11,30,603.0,132.0,1.4,13.4,422.0,548.92,442.5
2018,1,1,11,45,573.5,142.5,1.3,13.6,421.5,554.19,445.6
2018,1,1,12,0,544.0,153.0,1.2,13.8,421.0,560.73,449.49
2018,1,1,12,15,557.0,149.0,1.15,13.95,423.0,578.32,462.75
2018,1,1,12,30,570.0,145.0,1.1,14.1,425.0,594.2,474.49
2018,1,1,12,45,556.0,146.5,1.1,14.25,416.0,594.52,474.6
2018,1,1,13,0,542.0,148.0,1.1,14.4,407.0,592.47,473.08
2018,1,1,13,15,515.0,148.5,1.1,14.5,388.5,577.2,461.73
2018,1,1,13,30,488.0,149.0,1.1,14.6,370.0,559.78,448.83
2018,1,1,13,45,495.5,139.5,1.15,14.7,354.5,554.73,446.27
2018,1,1,14,0,503.0,130.0,1.2,14.8,339.0,547.51,441.88
2018,1,1,14,15,511.0,118.5,1.2,14.85,318.5,536.0,433.98
2018,1,1,14,30,519.0,107.0,1.2,14.9,298.0,522.14,424.14
2018,1,1,14,45,559.5,89.5,1.25,14.9,278.0,527.0,429.09
2018,1,1,15,0,600.0,72.0,1.3,14.9,258.0,522.7,426.56
2018,1,1,15,15,576.0,65.5,1.3,14.9,225.0,485.0,396.55
2018,1,1,15,30,552.0,59.0,1.3,14.9,192.0,446.56,365.13
2018,1,1,15,45,488.5,53.5,1.15,14.55,155.0,385.21,314.01
2018,1,1,16,0,425.0,48.0,1.0,14.2,118.0,326.25,263.37
2018,1,1,16,15,338.0,39.0,1.05,14.0,84.5,254.1,200.55
2018,1,1,16,30,251.0,30.0,1.1,13.8,51.0,186.48,128.7
2018,1,1,16,45,149.5,18.0,1.1,13.6,28.5,84.21,0.0
2018,1,1,17,0,48.0,6.0,1.1,13.4,6.0,25.31,0.0
2018,1,1,17,15,24.0,3.0,1.1,13.3,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.65,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.9,6.0,5.72,0.0
2018,1,2,7,45,14.5,18.5,2.65,11.1,19.0,16.69,0.0
2018,1,2,8,0,6.0,31.0,2.7,11.3,32.0,28.06,17.26
2018,1,2,8,15,17.0,47.5,2.7,11.5,50.5,44.01,30.64
2018,1,2,8,30,28.0,64.0,2.7,11.7,69.0,62.02,45.88
2018,1,2,8,45,42.5,80.5,2.7,11.85,90.0,82.12,62.81
2018,1,2,9,0,57.0,97.0,2.7,12.0,111.0,104.02,81.38
2018,1,2,9,15,80.0,111.0,2.6,12.2,134.5,127.58,101.17
2018,1,2,9,30,103.0,125.0,2.5,12.4,158.0,156.21,125.33
2018,1,2,9,45,130.5,134.5,2.35,12.6,180.5,182.29,147.29
2018,1,2,10,0,158.0,144.0,2.2,12.8,203.0,210.8,171.26
2018,1,2,10,15,85.0,147.0,2.15,13.1,179.0,183.22,148.92
2018,1,2,10,30,12.0,150.0,2.1,13.4,155.0,148.98,120.17
2018,1,2,10,45,19.0,162.0,2.0,13.7,170.5,165.48,133.69
2018,1,2,11,0,26.0,174.0,1.9,14.0,186.0,182.64,147.57
2018,1,2,11,15,13.5,151.0,1.85,14.2,157.0,152.63,122.5
2018,1,2,11,30,1.0,128.0,1.8,14.4,128.0,122.0,96.86
2018,1,2,11,45,0.5,116.0,1.8,14.65,116.0,109.84,86.7
2018,1,2,12,0,0.0,104.0,1.8,14.9,104.0,97.71,76.53
2018,1,2,12,15,0.5,116.0,1.8,15.05,116.0,110.04,86.74
2018,1,2,12,30,1.0,128.0,1.8,15.2,128.0,122.67,97.12
2018,1,2,12,45,1.5,136.5,1.8,15.35,137.0,132.03,104.8
2018,1,2,13,0,2.0,145.0,1.8,15.5,146.0,141.7,112.75
2018,1,2,13,15,1.0,127.0,1.8,15.55,127.5,122.61,97.06
2018,1,2,13,30,0.0,109.0,1.8,15.6,109.0,103.62,81.44
2018,1,2,13,45,0.0,103.0,1.8,15.7,103.0,97.81,76.71
2018,1,2,14,0,0.0,97.0,1.8,15.8,97.0,92.01,71.97
2018,1,2,14,15,0.0,92.0,1.7,15.7,92.0,87.28,68.16
2018,1,2,14,30,0.0,87.0,1.6,15.6,87.0,82.6,64.37
2018,1,2,14,45,34.5,99.0,1.55,15.5,109.5,127.62,103.22
2018,1,2,15,0,69.0,111.0,1.5,15.4,132.0,168.31,137.78
2018,1,2,15,15,79.5,102.0,1.5,15.4,123.5,175.86,143.93
2018,1,2,15,30,90.0,93.0,1.5,15.4,115.0,172.53,140.92
2018,1,2,15,45,78.5,78.0,1.4,14.75,94.5,146.7,118.83
2018,1,2,16,0,67.0,63.0,1.3,14.1,74.0,121.4,96.73
2018,1,2,16,15,46.0,47.0,1.3,13.85,53.5,89.9,68.75
2018,1,2,16,30,25.0,31.0,1.3,13.6,33.0,51.15,32.5
2018,1,2,16,45,16.0,17.5,1.35,13.35,18.5,27.17,0.0
2018,1,2,17,0,7.0,4.0,1.4,13.1,4.0,6.68,0.0
2018,1,2,17,15,3.5,2.0,1.4,12.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,2.15,11.05,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,2.0,11.2,1.0,0.95,0.0
2018,1,3,7,45,2.0,2.5,1.85,11.3,2.5,2.34,0.0
2018,1,3,8,0,0.0,4.0,1.7,11.4,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,11.55,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.7,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.2,11.9,7.0,6.48,0.0
2018,1,3,9,0,0.0,8.0,1.0,12.1,8.0,7.41,0.77
2018,1,3,9,15,0.0,12.0,1.0,12.25,12.0,11.12,4.01
2018,1,3,9,30,0.0,16.0,1.0,12.4,16.0,14.83,7.23
2018,1,3,9,45,0.0,16.5,0.95,12.55,16.5,15.3,7.62
2018,1,3,10,0,0.0,17.0,0.9,12.7,17.0,15.76,8.0
2018,1,3,10,15,0.0,18.5,1.2,12.8,18.5,17.16,9.17
2018,1,3,10,30,0.0,20.0,1.5,12.9,20.0,18.56,10.34
2018,1,3,10,45,0.0,23.5,1.75,12.95,23.5,21.81,13.1
2018,1,3,11,0,0.0,27.0,2.0,13.0,27.0,25.07,15.86
2018,1,3,11,15,0.0,42.5,2.35,13.05,42.5,39.49,28.14
2018,1,3,11,30,0.0,58.0,2.7,13.1,58.0,53.94,40.36
2018,1,3,11,45,0.0,62.0,3.1,13.1,62.0,57.68,43.49
2018,1,3,12,0,0.0,66.0,3.5,13.1,66.0,61.41,46.63
2018,1,3,12,15,0.0,63.0,3.75,13.15,63.0,58.61,44.24
2018,1,3,12,30,0.0,60.0,4.0,13.2,60.0,55.81,41.87
2018,1,3,12,45,0.0,52.5,4.2,13.25,52.5,48.82,35.95
2018,1,3,13,0,0.0,45.0,4.4,13.3,45.0,41.83,30.03
2018,1,3,13,15,0.0,49.5,4.4,13.3,49.5,46.02,33.62
2018,1,3,13,30,0.0,54.0,4.4,13.3,54.0,50.21,37.22
2018,1,3,13,45,0.0,46.0,4.35,13.35,46.0,42.75,30.91
2018,1,3,14,0,0.0,38.0,4.3,13.4,38.0,35.29,24.59
2018,1,3,14,15,0.0,37.0,4.0,13.4,37.0,34.36,23.84
2018,1,3,14,30,0.0,36.0,3.7,13.4,36.0,33.42,23.09
2018,1,3,14,45,0.0,57.0,3.4,13.4,57.0,52.99,39.88
2018,1,3,15,0,0.0,78.0,3.1,13.4,78.0,74.53,58.27
2018,1,3,15,15,0.0,74.0,3.1,13.4,74.0,71.35,55.53
2018,1,3,15,30,0.0,70.0,3.1,13.4,70.0,68.57,53.06
2018,1,3,15,45,0.0,56.0,3.05,13.25,56.0,54.24,40.66
2018,1,3,16,0,0.0,42.0,3.0,13.1,42.0,39.77,28.05
2018,1,3,16,15,0.0,31.0,3.25,13.05,31.0,28.8,18.29
2018,1,3,16,30,0.0,20.0,3.5,13.0,20.0,18.56,8.42
2018,1,3,16,45,8.0,12.0,3.7,12.95,12.0,14.9,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.9,4.0,10.4,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.95,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,4,7,15,8.0,2.5,3.7,12.4,2.5,0.0,0.0
2018,1,4,7,30,16.0,5.0,3.8,12.6,5.0,4.77,0.0
2018,1,4,7,45,8.0,13.5,3.95,12.85,13.5,12.64,0.0
2018,1,4,8,0,0.0,22.0,4.1,13.1,22.0,20.42,10.9
2018,1,4,8,15,45.0,33.0,4.1,13.3,41.0,32.98,20.33
2018,1,4,8,30,90.0,44.0,4.1,13.5,60.0,51.48,34.0
2018,1,4,8,45,100.0,50.0,4.1,13.7,72.0,64.98,45.42
2018,1,4,9,0,110.0,56.0,4.1,13.9,84.0,79.41,58.09
2018,1,4,9,15,73.5,85.0,4.1,14.15,105.0,102.56,79.68
2018,1,4,9,30,37.0,114.0,4.1,14.4,126.0,120.93,96.42
2018,1,4,9,45,18.5,109.5,4.15,14.7,115.5,109.77,87.37
2018,1,4,10,0,0.0,105.0,4.2,15.0,105.0,98.55,77.96
2018,1,4,10,15,1.0,115.5,4.3,15.2,116.0,109.22,86.74
2018,1,4,10,30,2.0,126.0,4.4,15.4,127.0,120.08,95.61
2018,1,4,10,45,1.0,104.5,4.5,15.6,105.0,98.64,77.53
2018,1,4,11,0,0.0,83.0,4.6,15.8,83.0,77.32,59.56
2018,1,4,11,15,0.0,87.0,4.7,15.9,87.0,81.13,62.68
2018,1,4,11,30,0.0,91.0,4.8,16.0,91.0,84.98,65.81
2018,1,4,11,45,0.0,81.5,4.9,16.1,81.5,75.89,58.16
2018,1,4,12,0,0.0,72.0,5.0,16.2,72.0,67.02,50.71
2018,1,4,12,15,1.0,86.5,5.0,16.2,87.0,81.32,62.69
2018,1,4,12,30,2.0,101.0,5.0,16.2,102.0,96.3,75.19
2018,1,4,12,45,87.5,133.0,5.0,16.2,175.5,208.09,170.26
2018,1,4,13,0,173.0,165.0,5.0,16.2,249.0,311.02,256.2
2018,1,4,13,15,92.5,157.5,5.0,16.15,202.5,243.65,199.32
2018,1,4,13,30,12.0,150.0,5.0,16.1,156.0,155.88,125.04
2018,1,4,13,45,40.0,144.5,4.95,16.05,162.0,180.63,146.73
2018,1,4,14,0,68.0,139.0,4.9,16.0,168.0,196.52,160.96
2018,1,4,14,15,264.5,119.0,4.85,15.95,220.0,341.74,285.51
2018,1,4,14,30,461.0,99.0,4.8,15.9,272.0,472.01,394.2
2018,1,4,14,45,590.0,79.5,4.75,15.8,279.5,539.41,449.52
2018,1,4,15,0,719.0,60.0,4.7,15.7,287.0,588.66,489.33
2018,1,4,15,15,660.5,58.0,4.7,15.7,246.5,530.47,442.0
2018,1,4,15,30,602.0,56.0,4.7,15.7,206.0,477.61,397.58
2018,1,4,15,45,539.5,50.5,4.3,15.2,167.0,415.19,344.27
2018,1,4,16,0,477.0,45.0,3.9,14.7,128.0,355.14,291.54
2018,1,4,16,15,390.5,37.0,3.8,14.45,92.5,282.25,226.7
2018,1,4,16,30,304.0,29.0,3.7,14.2,57.0,215.33,157.93
2018,1,4,16,45,189.0,18.5,3.55,13.9,33.0,124.38,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.6,9.0,38.26,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.55,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,7,15,19.0,2.5,3.8,13.4,2.5,0.0,0.0
2018,1,5,7,30,38.0,5.0,3.8,13.5,5.0,4.77,0.0
2018,1,5,7,45,19.0,6.5,3.8,13.6,6.5,5.65,0.0
2018,1,5,8,0,0.0,8.0,3.8,13.7,8.0,7.4,0.34
2018,1,5,8,15,0.0,15.0,3.7,13.75,15.0,13.89,5.92
2018,1,5,8,30,0.0,22.0,3.6,13.8,22.0,20.4,11.64
2018,1,5,8,45,0.0,32.0,3.5,13.9,32.0,29.7,19.73
2018,1,5,9,0,0.0,42.0,3.4,14.0,42.0,39.01,27.8
2018,1,5,9,15,0.0,51.0,3.3,14.05,51.0,47.4,35.02
2018,1,5,9,30,0.0,60.0,3.2,14.1,60.0,55.79,42.18
2018,1,5,9,45,0.0,51.0,3.1,14.1,51.0,47.39,34.97
2018,1,5,10,0,0.0,42.0,3.0,14.1,42.0,39.01,27.78
2018,1,5,10,15,0.0,37.0,2.85,14.15,37.0,34.36,23.77
2018,1,5,10,30,0.0,32.0,2.7,14.2,32.0,29.71,19.76
2018,1,5,10,45,0.0,47.0,2.55,14.25,47.0,43.68,31.6
2018,1,5,11,0,0.0,62.0,2.4,14.3,62.0,57.67,43.38
2018,1,5,11,15,0.0,61.5,2.3,14.3,61.5,57.21,42.93
2018,1,5,11,30,0.0,61.0,2.2,14.3,61.0,56.74,42.51
2018,1,5,11,45,0.0,68.5,2.05,14.3,68.5,63.75,48.37
2018,1,5,12,0,0.0,76.0,1.9,14.3,76.0,70.75,54.23
2018,1,5,12,15,0.0,77.0,1.95,14.25,77.0,71.69,55.01
2018,1,5,12,30,0.0,78.0,2.0,14.2,78.0,72.62,55.81
2018,1,5,12,45,0.0,77.5,2.05,14.15,77.5,72.15,55.45
2018,1,5,13,0,0.0,77.0,2.1,14.1,77.0,71.68,55.1
2018,1,5,13,15,25.0,121.0,2.1,14.0,132.5,140.74,113.71
2018,1,5,13,30,50.0,165.0,2.1,13.9,188.0,210.71,172.01
2018,1,5,13,45,41.0,151.5,2.15,13.8,170.0,189.51,154.48
2018,1,5,14,0,32.0,138.0,2.2,13.7,152.0,168.2,136.98
2018,1,5,14,15,16.0,106.5,2.25,13.6,113.5,114.3,91.89
2018,1,5,14,30,0.0,75.0,2.3,13.5,75.0,70.03,54.23
2018,1,5,14,45,0.0,65.5,2.3,13.35,65.5,60.93,46.63
2018,1,5,15,0,0.0,56.0,2.3,13.2,56.0,52.06,39.14
2018,1,5,15,15,0.0,51.0,2.3,13.2,51.0,47.4,35.15
2018,1,5,15,30,0.0,46.0,2.3,13.2,46.0,42.74,31.1
2018,1,5,15,45,0.0,35.5,2.5,12.95,35.5,32.96,22.62
2018,1,5,16,0,0.0,25.0,2.7,12.7,25.0,23.19,14.09
2018,1,5,16,15,0.0,18.5,2.8,12.55,18.5,17.15,8.7
2018,1,5,16,30,0.0,12.0,2.9,12.4,12.0,11.11,3.02
2018,1,5,16,45,5.0,7.0,3.0,12.25,7.0,8.86,0.0
2018,1,5,17,0,10.0,2.0,3.1,12.1,2.0,6.07,0.0
2018,1,5,17,15,5.0,1.0,3.2,12.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.0,2.4,10.45,3.0,0.0,0.0
2018,1,6,7,30,34.0,6.0,2.4,10.7,6.0,5.72,0.0
2018,1,6,7,45,211.5,18.5,2.45,10.9,36.5,15.09,0.0
2018,1,6,8,0,389.0,31.0,2.5,11.1,67.0,25.95,15.58
2018,1,6,8,15,500.5,35.5,2.5,11.25,107.0,60.91,29.11
2018,1,6,8,30,612.0,40.0,2.5,11.4,147.0,109.35,60.45
2018,1,6,8,45,667.0,44.0,2.5,11.6,188.0,157.98,99.81
2018,1,6,9,0,722.0,48.0,2.5,11.8,229.0,211.83,146.91
2018,1,6,9,15,676.5,60.0,2.55,11.95,251.0,250.86,186.33
2018,1,6,9,30,631.0,72.0,2.6,12.1,273.0,283.82,219.81
2018,1,6,9,45,433.0,106.0,2.6,12.3,251.0,274.17,219.06
2018,1,6,10,0,235.0,140.0,2.6,12.5,229.0,242.77,197.2
2018,1,6,10,15,365.5,136.0,2.75,12.6,286.0,317.33,259.28
2018,1,6,10,30,496.0,132.0,2.9,12.7,343.0,397.38,325.39
2018,1,6,10,45,465.0,141.0,3.05,12.85,347.0,411.7,337.92
2018,1,6,11,0,434.0,150.0,3.2,13.0,351.0,422.49,347.36
2018,1,6,11,15,514.5,142.0,3.3,13.1,387.5,480.54,395.17
2018,1,6,11,30,595.0,134.0,3.4,13.2,424.0,546.21,448.14
2018,1,6,11,45,695.0,113.0,3.5,13.3,456.5,609.39,499.15
2018,1,6,12,0,795.0,92.0,3.6,13.4,489.0,671.42,548.84
2018,1,6,12,15,770.5,96.0,3.5,13.4,481.0,675.78,551.4
2018,1,6,12,30,746.0,100.0,3.4,13.4,473.0,679.51,553.9
2018,1,6,12,45,806.0,87.5,3.25,13.45,485.0,718.09,582.57
2018,1,6,13,0,866.0,75.0,3.1,13.5,497.0,757.24,611.12
2018,1,6,13,15,852.0,73.5,3.05,13.5,478.5,750.61,606.09
2018,1,6,13,30,838.0,72.0,3.0,13.5,460.0,740.61,599.02
2018,1,6,13,45,755.5,83.5,2.95,13.5,421.0,691.05,562.26
2018,1,6,14,0,673.0,95.0,2.9,13.5,382.0,643.25,526.72
2018,1,6,14,15,713.5,81.5,3.0,13.4,368.0,651.43,534.7
2018,1,6,14,30,754.0,68.0,3.1,13.3,354.0,652.25,536.63
2018,1,6,14,45,744.0,64.5,3.2,13.2,325.5,628.81,519.74
2018,1,6,15,0,734.0,61.0,3.3,13.1,297.0,603.0,500.72
2018,1,6,15,15,722.5,55.5,3.3,13.1,264.0,571.55,475.95
2018,1,6,15,30,711.0,50.0,3.3,13.1,231.0,538.17,447.95
2018,1,6,15,45,664.0,46.0,3.15,12.6,191.5,483.2,401.53
2018,1,6,16,0,617.0,42.0,3.0,12.1,152.0,428.88,353.8
2018,1,6,16,15,532.0,36.0,2.9,11.75,112.5,352.9,286.22
2018,1,6,16,30,447.0,30.0,2.8,11.4,73.0,289.38,219.46
2018,1,6,16,45,281.5,20.0,2.75,11.1,42.5,171.07,7.91
2018,1,6,17,0,116.0,10.0,2.7,10.8,12.0,58.04,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.7,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,7,7,15,9.0,1.5,2.55,8.2,1.5,0.0,0.0
2018,1,7,7,30,18.0,3.0,2.5,8.4,3.0,2.86,0.0
2018,1,7,7,45,9.0,8.5,2.45,8.6,8.5,7.98,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.8,14.0,12.97,5.07
2018,1,7,8,15,0.0,20.0,2.5,8.95,20.0,18.54,10.08
2018,1,7,8,30,0.0,26.0,2.6,9.1,26.0,24.12,15.16
2018,1,7,8,45,0.0,32.5,2.65,9.25,32.5,30.16,20.58
2018,1,7,9,0,0.0,39.0,2.7,9.4,39.0,36.21,25.94
2018,1,7,9,15,0.0,44.5,2.75,9.6,44.5,41.33,30.42
2018,1,7,9,30,0.0,50.0,2.8,9.8,50.0,46.46,34.84
2018,1,7,9,45,0.0,59.5,2.8,10.0,59.5,55.32,42.44
2018,1,7,10,0,0.0,69.0,2.8,10.2,69.0,64.2,49.98
2018,1,7,10,15,0.0,82.0,2.8,10.45,82.0,76.46,60.35
2018,1,7,10,30,0.0,95.0,2.8,10.7,95.0,88.88,70.78
2018,1,7,10,45,0.0,99.0,2.75,10.95,99.0,92.73,73.85
2018,1,7,11,0,0.0,103.0,2.7,11.2,103.0,96.6,76.96
2018,1,7,11,15,0.0,110.0,2.55,11.4,110.0,103.43,82.56
2018,1,7,11,30,0.0,117.0,2.4,11.6,117.0,110.34,88.22
2018,1,7,11,45,0.0,101.0,2.25,11.75,101.0,94.68,74.94
2018,1,7,12,0,0.0,85.0,2.1,11.9,85.0,79.17,61.81
2018,1,7,12,15,0.0,91.0,1.95,12.0,91.0,84.96,66.68
2018,1,7,12,30,0.0,97.0,1.8,12.1,97.0,90.86,71.61
2018,1,7,12,45,0.5,124.0,1.65,12.25,124.0,118.3,94.56
2018,1,7,13,0,1.0,151.0,1.5,12.4,151.0,146.92,118.24
2018,1,7,13,15,1.5,150.0,1.35,12.35,150.5,146.86,118.2
2018,1,7,13,30,2.0,149.0,1.2,12.3,150.0,146.92,118.36
2018,1,7,13,45,2.0,137.5,1.05,12.3,138.5,135.38,108.9
2018,1,7,14,0,2.0,126.0,0.9,12.3,127.0,123.86,99.45
2018,1,7,14,15,1.0,119.0,0.9,12.2,119.5,116.46,93.47
2018,1,7,14,30,0.0,112.0,0.9,12.1,112.0,109.16,87.51
2018,1,7,14,45,0.0,100.0,0.9,12.0,100.0,97.16,77.57
2018,1,7,15,0,0.0,88.0,0.9,11.9,88.0,85.16,67.54
2018,1,7,15,15,0.0,84.0,0.9,11.9,84.0,82.22,65.08
2018,1,7,15,30,0.0,80.0,0.9,11.9,80.0,79.79,62.93
2018,1,7,15,45,0.0,65.5,0.9,11.65,65.5,65.0,50.18
2018,1,7,16,0,0.0,51.0,0.9,11.4,51.0,50.08,37.16
2018,1,7,16,15,0.0,38.5,0.85,11.3,38.5,37.47,25.95
2018,1,7,16,30,0.0,26.0,0.8,11.2,26.0,24.54,13.99
2018,1,7,16,45,0.5,15.5,0.75,11.15,15.5,14.62,0.0
2018,1,7,17,0,1.0,5.0,0.7,11.1,5.0,5.19,0.0
2018,1,7,17,15,0.5,2.5,0.75,11.0,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,4.4,11.45,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,4.6,11.6,1.0,0.95,0.0
2018,1,8,7,45,0.5,3.0,4.8,11.8,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,12.1,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,12.2,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,5.5,12.35,8.5,7.87,1.11
2018,1,8,9,0,0.0,10.0,5.7,12.5,10.0,9.26,2.34
2018,1,8,9,15,0.0,14.5,5.8,12.6,14.5,13.43,5.96
2018,1,8,9,30,0.0,19.0,5.9,12.7,19.0,17.61,9.56
2018,1,8,9,45,0.0,18.5,6.0,12.8,18.5,17.15,9.14
2018,1,8,10,0,0.0,18.0,6.1,12.9,18.0,16.69,8.72
2018,1,8,10,15,0.0,18.5,6.1,12.95,18.5,17.16,9.1
2018,1,8,10,30,0.0,19.0,6.1,13.0,19.0,17.63,9.48
2018,1,8,10,45,0.0,22.0,6.15,13.1,22.0,20.42,11.84
2018,1,8,11,0,0.0,25.0,6.2,13.2,25.0,23.21,14.2
2018,1,8,11,15,0.0,29.5,6.3,13.3,29.5,27.4,17.74
2018,1,8,11,30,0.0,34.0,6.4,13.4,34.0,31.59,21.28
2018,1,8,11,45,0.0,30.5,6.5,13.45,30.5,28.33,18.49
2018,1,8,12,0,0.0,27.0,6.6,13.5,27.0,25.08,15.71
2018,1,8,12,15,0.0,32.5,6.5,13.55,32.5,30.2,20.05
2018,1,8,12,30,0.0,38.0,6.4,13.6,38.0,35.31,24.4
2018,1,8,12,45,0.0,37.5,6.3,13.65,37.5,34.85,24.0
2018,1,8,13,0,0.0,37.0,6.2,13.7,37.0,34.38,23.62
2018,1,8,13,15,0.0,37.0,6.1,13.7,37.0,34.38,23.64
2018,1,8,13,30,0.0,37.0,6.0,13.7,37.0,34.37,23.67
2018,1,8,13,45,0.0,37.5,5.9,13.7,37.5,34.83,24.09
2018,1,8,14,0,0.0,38.0,5.8,13.7,38.0,35.3,24.53
2018,1,8,14,15,0.0,33.0,5.7,13.65,33.0,30.64,20.6
2018,1,8,14,30,0.0,28.0,5.6,13.6,28.0,25.98,16.66
2018,1,8,14,45,1.5,35.0,5.5,13.55,35.5,33.57,23.25
2018,1,8,15,0,3.0,42.0,5.4,13.5,43.0,41.09,29.78
2018,1,8,15,15,4.0,51.5,5.4,13.5,52.5,50.55,37.91
2018,1,8,15,30,5.0,61.0,5.4,13.5,62.0,60.92,46.72
2018,1,8,15,45,4.5,51.5,5.45,13.4,52.5,51.18,38.22
2018,1,8,16,0,4.0,42.0,5.5,13.3,43.0,41.46,29.65
2018,1,8,16,15,2.0,30.0,5.4,13.3,30.5,28.95,18.61
2018,1,8,16,30,0.0,18.0,5.3,13.3,18.0,16.69,7.67
2018,1,8,16,45,8.0,12.5,5.2,13.25,12.5,15.46,0.0
2018,1,8,17,0,16.0,7.0,5.1,13.2,7.0,13.43,0.0
2018,1,8,17,15,8.0,3.5,4.9,13.15,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,12.3,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,12.4,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,4.35,12.5,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,4.8,12.6,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.5,5.1,12.65,6.5,6.01,0.0
2018,1,9,8,30,0.0,8.0,5.4,12.7,8.0,7.4,0.65
2018,1,9,8,45,0.0,14.0,5.7,12.7,14.0,12.97,5.48
2018,1,9,9,0,0.0,20.0,6.0,12.7,20.0,18.54,10.33
2018,1,9,9,15,5.5,56.5,5.95,12.7,58.5,54.04,40.74
2018,1,9,9,30,11.0,93.0,5.9,12.7,97.0,90.44,71.78
2018,1,9,9,45,6.5,88.5,5.9,12.7,91.0,85.09,67.29
2018,1,9,10,0,2.0,84.0,5.9,12.7,85.0,79.22,62.27
2018,1,9,10,15,1.0,66.0,5.75,12.7,66.5,61.86,47.4
2018,1,9,10,30,0.0,48.0,5.6,12.7,48.0,44.61,32.6
2018,1,9,10,45,0.0,59.5,5.45,12.75,59.5,55.33,41.69
2018,1,9,11,0,0.0,71.0,5.3,12.8,71.0,66.07,50.74
2018,1,9,11,15,0.0,76.5,5.35,12.75,76.5,71.22,55.05
2018,1,9,11,30,0.0,82.0,5.4,12.7,82.0,76.36,59.36
2018,1,9,11,45,0.0,70.0,5.4,12.7,70.0,65.15,49.83
2018,1,9,12,0,0.0,58.0,5.4,12.7,58.0,53.95,40.33
2018,1,9,12,15,0.0,63.5,5.6,12.7,63.5,59.08,44.68
2018,1,9,12,30,0.0,69.0,5.8,12.7,69.0,64.22,49.03
2018,1,9,12,45,45.0,109.5,6.0,12.7,132.0,142.04,116.21
2018,1,9,13,0,90.0,150.0,6.2,12.7,195.0,231.16,191.92
2018,1,9,13,15,58.5,129.5,6.35,12.7,158.5,175.52,144.77
2018,1,9,13,30,27.0,109.0,6.5,12.7,122.0,129.75,105.51
2018,1,9,13,45,27.5,121.5,6.6,12.7,134.0,144.51,118.09
2018,1,9,14,0,28.0,134.0,6.7,12.7,146.0,160.08,131.33
2018,1,9,14,15,14.5,105.0,6.75,12.7,111.0,111.41,89.98
2018,1,9,14,30,1.0,76.0,6.8,12.7,76.0,71.67,55.85
2018,1,9,14,45,0.5,57.0,6.8,12.7,57.0,53.35,40.26
2018,1,9,15,0,0.0,38.0,6.8,12.7,38.0,35.28,24.77
2018,1,9,15,15,0.0,38.0,6.8,12.7,38.0,35.28,24.78
2018,1,9,15,30,0.0,38.0,6.8,12.7,38.0,35.28,24.75
2018,1,9,15,45,70.5,38.5,6.95,12.6,51.5,95.06,77.41
2018,1,9,16,0,141.0,39.0,7.1,12.5,65.0,149.0,123.23
2018,1,9,16,15,70.5,26.5,7.15,12.4,39.5,77.48,60.38
2018,1,9,16,30,0.0,14.0,7.2,12.3,14.0,12.97,4.8
2018,1,9,16,45,3.5,9.0,7.25,12.25,9.0,10.08,0.0
2018,1,9,17,0,7.0,4.0,7.3,12.2,4.0,6.79,0.0
2018,1,9,17,15,3.5,2.0,7.4,12.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,11.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,10.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,3.45,10.65,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,3.3,10.8,6.0,5.72,0.0
2018,1,10,7,45,11.0,18.5,3.15,10.95,18.5,16.72,0.0
2018,1,10,8,0,3.0,31.0,3.0,11.1,31.0,28.02,17.43
2018,1,10,8,15,9.0,47.0,3.0,11.2,48.5,43.15,30.32
2018,1,10,8,30,15.0,63.0,3.0,11.3,66.0,59.29,44.27
2018,1,10,8,45,21.5,77.5,3.05,11.4,82.5,75.36,58.12
2018,1,10,9,0,28.0,92.0,3.1,11.5,99.0,92.29,72.67
2018,1,10,9,15,86.5,110.5,3.2,11.6,137.5,129.96,103.25
2018,1,10,9,30,145.0,129.0,3.3,11.7,176.0,172.72,138.69
2018,1,10,9,45,167.0,141.5,3.4,11.8,201.0,201.83,163.69
2018,1,10,10,0,189.0,154.0,3.5,11.9,226.0,232.9,190.26
2018,1,10,10,15,106.5,143.0,3.65,12.0,184.0,193.03,158.05
2018,1,10,10,30,24.0,132.0,3.8,12.1,142.0,140.43,113.92
2018,1,10,10,45,12.0,125.0,3.95,12.15,130.0,124.55,100.46
2018,1,10,11,0,0.0,118.0,4.1,12.2,118.0,111.16,88.92
2018,1,10,11,15,1.5,134.5,4.05,12.3,135.0,128.41,103.29
2018,1,10,11,30,3.0,151.0,4.0,12.4,152.0,146.06,117.9
2018,1,10,11,45,6.5,156.5,3.95,12.45,159.5,154.27,124.71
2018,1,10,12,0,10.0,162.0,3.9,12.5,167.0,162.76,131.78
2018,1,10,12,15,9.0,153.5,3.8,12.55,158.0,153.83,124.3
2018,1,10,12,30,8.0,145.0,3.7,12.6,149.0,144.84,116.8
2018,1,10,12,45,8.0,150.5,3.55,12.65,154.5,150.96,121.91
2018,1,10,13,0,8.0,156.0,3.4,12.7,160.0,157.26,127.16
2018,1,10,13,15,4.5,146.0,3.25,12.8,148.0,144.67,116.61
2018,1,10,13,30,1.0,136.0,3.1,12.9,136.0,132.05,106.05
2018,1,10,13,45,7.0,118.5,2.9,12.95,121.5,118.86,95.38
2018,1,10,14,0,13.0,101.0,2.7,13.0,107.0,105.69,84.69
2018,1,10,14,15,7.5,96.5,2.65,13.0,100.0,97.21,77.48
2018,1,10,14,30,2.0,92.0,2.6,13.0,93.0,88.89,70.37
2018,1,10,14,45,32.5,108.0,2.5,13.05,119.0,136.27,111.45
2018,1,10,15,0,63.0,124.0,2.4,13.1,145.0,179.84,148.66
2018,1,10,15,15,48.0,105.0,2.4,13.1,120.0,147.0,120.72
2018,1,10,15,30,33.0,86.0,2.4,13.1,95.0,114.58,92.96
2018,1,10,15,45,16.5,69.0,2.2,12.85,73.5,84.43,66.87
2018,1,10,16,0,0.0,52.0,2.0,12.6,52.0,50.66,37.54
2018,1,10,16,15,159.5,41.0,1.95,12.45,58.0,161.13,130.67
2018,1,10,16,30,319.0,30.0,1.9,12.3,64.0,228.06,177.97
2018,1,10,16,45,217.5,21.0,1.9,12.15,39.5,148.96,67.59
2018,1,10,17,0,116.0,12.0,1.9,12.0,15.0,60.97,0.0
2018,1,10,17,15,58.0,6.0,1.9,11.95,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.3,11.4,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.3,11.5,5.0,4.77,0.0
2018,1,11,7,45,19.0,18.0,0.35,11.55,19.0,16.35,0.0
2018,1,11,8,0,16.0,31.0,0.4,11.6,33.0,27.64,17.22
2018,1,11,8,15,38.0,48.5,0.6,11.75,55.0,45.7,31.55
2018,1,11,8,30,60.0,66.0,0.8,11.9,77.0,66.94,48.72
2018,1,11,8,45,83.0,83.0,1.0,12.05,102.0,91.17,68.63
2018,1,11,9,0,106.0,100.0,1.2,12.2,127.0,118.12,91.22
2018,1,11,9,15,125.0,115.5,1.3,12.35,152.5,145.17,114.24
2018,1,11,9,30,144.0,131.0,1.4,12.5,178.0,174.23,138.97
2018,1,11,9,45,113.5,137.5,1.5,12.65,177.0,177.74,143.21
2018,1,11,10,0,83.0,144.0,1.6,12.8,176.0,174.21,141.06
2018,1,11,10,15,79.0,159.5,1.55,12.95,191.5,192.37,156.21
2018,1,11,10,30,75.0,175.0,1.5,13.1,207.0,210.3,170.83
2018,1,11,10,45,79.0,189.0,1.4,13.25,224.5,230.87,187.41
2018,1,11,11,0,83.0,203.0,1.3,13.4,242.0,251.87,204.1
2018,1,11,11,15,155.5,208.0,1.2,13.5,284.0,313.43,254.07
2018,1,11,11,30,228.0,213.0,1.1,13.6,326.0,372.56,301.13
2018,1,11,11,45,268.5,213.0,1.0,13.7,348.5,417.17,335.56
2018,1,11,12,0,309.0,213.0,0.9,13.8,371.0,454.49,364.05
2018,1,11,12,15,306.5,213.5,0.9,13.8,370.0,462.02,369.7
2018,1,11,12,30,304.0,214.0,0.9,13.8,369.0,468.38,374.7
2018,1,11,12,45,317.5,209.0,0.95,13.8,369.0,479.25,383.88
2018,1,11,13,0,331.0,204.0,1.0,13.8,369.0,489.18,392.31
2018,1,11,13,15,293.0,202.5,1.1,13.8,345.5,462.57,372.28
2018,1,11,13,30,255.0,201.0,1.2,13.8,322.0,434.64,351.19
2018,1,11,13,45,332.0,179.5,1.3,13.75,330.0,469.89,381.51
2018,1,11,14,0,409.0,158.0,1.4,13.7,338.0,516.06,419.21
2018,1,11,14,15,495.0,131.5,1.4,13.65,335.5,547.5,445.34
2018,1,11,14,30,581.0,105.0,1.4,13.6,333.0,579.91,471.86
2018,1,11,14,45,553.0,99.0,1.4,13.5,301.0,543.75,444.3
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,506.42,415.85
