Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,508.5,82.0,1.4,13.4,236.0,470.44,387.84
2018,1,11,15,30,492.0,71.0,1.4,13.4,203.0,433.35,358.02
2018,1,11,15,45,441.5,64.0,1.3,13.05,167.5,378.9,312.97
2018,1,11,16,0,391.0,57.0,1.2,12.7,132.0,326.05,267.91
2018,1,11,16,15,210.0,46.5,1.2,12.5,85.5,197.42,159.66
2018,1,11,16,30,29.0,36.0,1.2,12.3,39.0,56.72,40.67
2018,1,11,16,45,38.5,22.5,1.25,12.05,24.5,49.67,22.16
2018,1,11,17,0,48.0,9.0,1.3,11.8,10.0,29.18,0.0
2018,1,11,17,15,24.0,4.5,1.4,11.65,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,2.15,10.05,5.5,0.0,0.0
2018,1,12,7,30,119.0,10.0,2.2,10.3,11.0,9.53,0.0
2018,1,12,7,45,285.0,19.0,2.25,10.55,41.5,15.49,0.0
2018,1,12,8,0,451.0,28.0,2.3,10.8,72.0,24.27,14.49
2018,1,12,8,15,537.0,33.5,2.4,11.05,111.5,60.19,28.14
2018,1,12,8,30,623.0,39.0,2.5,11.3,151.0,107.12,58.36
2018,1,12,8,45,647.0,45.0,2.6,11.55,187.0,153.34,96.76
2018,1,12,9,0,671.0,51.0,2.7,11.8,223.0,201.5,140.13
2018,1,12,9,15,702.0,56.0,2.8,12.1,261.5,252.25,186.61
2018,1,12,9,30,733.0,61.0,2.9,12.4,300.0,305.14,234.87
2018,1,12,9,45,747.5,65.5,3.0,12.7,332.0,353.12,278.78
2018,1,12,10,0,762.0,70.0,3.1,13.0,364.0,401.0,321.56
2018,1,12,10,15,787.5,71.5,3.05,13.2,395.0,450.49,364.36
2018,1,12,10,30,813.0,73.0,3.0,13.4,426.0,500.23,406.23
2018,1,12,10,45,848.0,69.5,2.95,13.6,454.5,549.63,446.88
2018,1,12,11,0,883.0,66.0,2.9,13.8,483.0,596.45,484.68
2018,1,12,11,15,860.5,73.0,2.9,13.95,490.5,621.34,504.66
2018,1,12,11,30,838.0,80.0,2.9,14.1,498.0,645.84,523.79
2018,1,12,11,45,829.0,84.0,2.85,14.2,503.0,668.92,541.55
2018,1,12,12,0,820.0,88.0,2.8,14.3,508.0,688.74,556.02
2018,1,12,12,15,776.0,100.5,2.85,14.35,498.5,689.41,556.42
2018,1,12,12,30,732.0,113.0,2.9,14.4,489.0,689.13,556.37
2018,1,12,12,45,773.5,98.0,2.95,14.5,490.5,711.58,573.39
2018,1,12,13,0,815.0,83.0,3.0,14.6,492.0,734.92,590.96
2018,1,12,13,15,797.0,84.0,3.05,14.6,475.0,728.41,586.63
2018,1,12,13,30,779.0,85.0,3.1,14.6,458.0,718.68,580.21
2018,1,12,13,45,719.5,96.0,3.15,14.6,428.5,689.56,559.28
2018,1,12,14,0,660.0,107.0,3.2,14.6,399.0,654.7,533.95
2018,1,12,14,15,726.5,87.5,3.2,14.55,390.5,676.63,551.81
2018,1,12,14,30,793.0,68.0,3.2,14.5,382.0,690.09,562.85
2018,1,12,14,45,751.5,68.0,3.2,14.45,345.0,647.69,531.26
2018,1,12,15,0,710.0,68.0,3.2,14.4,308.0,603.88,498.37
2018,1,12,15,15,664.0,64.0,3.2,14.4,268.0,555.63,460.71
2018,1,12,15,30,618.0,60.0,3.2,14.4,228.0,503.49,418.3
2018,1,12,15,45,505.5,59.5,2.9,13.8,182.0,414.69,344.9
2018,1,12,16,0,393.0,59.0,2.6,13.2,136.0,330.41,273.5
2018,1,12,16,15,357.0,47.5,2.55,12.9,104.5,282.81,231.02
2018,1,12,16,30,321.0,36.0,2.5,12.6,73.0,237.22,186.89
2018,1,12,16,45,220.0,25.0,2.5,12.25,45.0,157.48,89.44
2018,1,12,17,0,119.0,14.0,2.5,11.9,17.0,64.71,0.0
2018,1,12,17,15,59.5,7.0,2.5,11.8,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,7.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,7.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,3.5,5.35,8.15,4.0,0.0,0.0
2018,1,13,7,30,40.0,7.0,5.6,8.4,8.0,6.67,0.0
2018,1,13,7,45,111.0,21.0,5.8,8.65,30.5,16.63,0.0
2018,1,13,8,0,182.0,35.0,6.0,8.9,53.0,27.36,17.23
2018,1,13,8,15,266.0,46.0,6.0,9.15,86.5,54.15,31.83
2018,1,13,8,30,350.0,57.0,6.0,9.4,120.0,91.06,57.13
2018,1,13,8,45,376.0,68.5,6.05,9.7,152.0,127.93,87.99
2018,1,13,9,0,402.0,80.0,6.1,10.0,184.0,167.39,123.1
2018,1,13,9,15,422.0,91.5,6.05,10.35,216.0,207.61,159.86
2018,1,13,9,30,442.0,103.0,6.0,10.7,248.0,249.41,197.98
2018,1,13,9,45,498.5,105.0,5.95,11.05,285.0,296.85,239.93
2018,1,13,10,0,555.0,107.0,5.9,11.4,322.0,351.51,287.64
2018,1,13,10,15,588.5,109.5,5.8,11.8,352.5,397.39,327.62
2018,1,13,10,30,622.0,112.0,5.7,12.2,383.0,444.74,368.05
2018,1,13,10,45,750.5,90.5,5.65,12.55,434.5,519.95,431.01
2018,1,13,11,0,879.0,69.0,5.6,12.9,486.0,598.09,495.53
2018,1,13,11,15,896.0,67.5,5.4,13.25,504.5,637.94,527.43
2018,1,13,11,30,913.0,66.0,5.2,13.6,523.0,676.01,557.24
2018,1,13,11,45,916.5,66.0,5.0,13.95,531.5,704.59,577.99
2018,1,13,12,0,920.0,66.0,4.8,14.3,540.0,730.22,595.61
2018,1,13,12,15,920.0,66.0,4.65,14.55,540.5,750.26,609.29
2018,1,13,12,30,920.0,66.0,4.5,14.8,541.0,766.99,620.45
2018,1,13,12,45,895.5,70.5,4.4,15.0,528.0,767.27,619.7
2018,1,13,13,0,871.0,75.0,4.3,15.2,515.0,763.72,616.31
2018,1,13,13,15,855.0,77.5,4.2,15.3,499.5,766.77,618.31
2018,1,13,13,30,839.0,80.0,4.1,15.4,484.0,760.58,613.65
2018,1,13,13,45,721.0,99.5,4.0,15.5,436.0,696.33,565.35
2018,1,13,14,0,603.0,119.0,3.9,15.6,388.0,626.06,511.76
2018,1,13,14,15,658.0,99.0,3.85,15.55,376.0,640.25,524.24
2018,1,13,14,30,713.0,79.0,3.8,15.5,364.0,649.3,531.91
2018,1,13,14,45,691.5,76.0,3.7,15.45,333.0,619.31,509.25
2018,1,13,15,0,670.0,73.0,3.6,15.4,302.0,587.54,485.11
2018,1,13,15,15,642.0,66.5,3.6,15.4,265.5,545.34,451.89
2018,1,13,15,30,614.0,60.0,3.6,15.4,229.0,502.3,416.85
2018,1,13,15,45,548.0,56.5,3.25,14.7,189.0,438.85,364.3
2018,1,13,16,0,482.0,53.0,2.9,14.0,149.0,377.64,312.06
2018,1,13,16,15,381.0,46.0,3.0,13.6,110.5,295.6,241.51
2018,1,13,16,30,280.0,39.0,3.1,13.2,72.0,219.54,173.41
2018,1,13,16,45,201.5,26.5,3.2,12.8,45.0,152.05,92.41
2018,1,13,17,0,123.0,14.0,3.3,12.4,18.0,66.74,0.0
2018,1,13,17,15,61.5,7.0,3.45,12.25,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.55,9.05,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.5,9.2,9.0,7.63,0.0
2018,1,14,7,45,168.5,21.0,4.45,9.3,35.5,16.65,0.0
2018,1,14,8,0,288.0,34.0,4.4,9.4,62.0,27.77,17.62
2018,1,14,8,15,362.5,43.0,4.25,9.55,97.0,57.58,31.73
2018,1,14,8,30,437.0,52.0,4.1,9.7,132.0,97.1,58.42
2018,1,14,8,45,469.5,61.5,3.9,9.9,166.5,138.21,92.45
2018,1,14,9,0,502.0,71.0,3.7,10.1,201.0,182.49,131.68
2018,1,14,9,15,393.5,92.5,3.55,10.4,204.5,200.69,154.23
2018,1,14,9,30,285.0,114.0,3.4,10.7,208.0,205.92,164.03
2018,1,14,9,45,194.0,139.0,3.25,10.95,206.0,209.19,169.88
2018,1,14,10,0,103.0,164.0,3.1,11.2,204.0,206.29,168.88
2018,1,14,10,15,143.5,175.5,2.9,11.55,236.0,243.14,199.48
2018,1,14,10,30,184.0,187.0,2.7,11.9,268.0,283.4,232.6
2018,1,14,10,45,210.0,195.0,2.5,12.2,292.0,315.07,258.4
2018,1,14,11,0,236.0,203.0,2.3,12.5,316.0,355.3,290.64
2018,1,14,11,15,182.0,207.0,2.1,12.9,295.5,328.73,268.21
2018,1,14,11,30,128.0,211.0,1.9,13.3,275.0,305.12,248.03
2018,1,14,11,45,83.0,206.5,1.7,13.65,248.5,266.03,215.54
2018,1,14,12,0,38.0,202.0,1.5,14.0,222.0,232.4,187.13
2018,1,14,12,15,99.5,216.0,1.45,14.2,268.0,294.72,238.48
2018,1,14,12,30,161.0,230.0,1.4,14.4,314.0,370.19,298.61
2018,1,14,12,45,233.0,221.0,1.4,14.65,340.5,418.68,337.48
2018,1,14,13,0,305.0,212.0,1.4,14.9,367.0,479.62,385.27
2018,1,14,13,15,286.0,208.5,1.4,14.95,350.5,465.18,373.78
2018,1,14,13,30,267.0,205.0,1.4,15.0,334.0,449.49,361.88
2018,1,14,13,45,181.0,192.5,1.4,15.1,278.5,357.57,289.52
2018,1,14,14,0,95.0,180.0,1.4,15.2,223.0,265.8,215.63
2018,1,14,14,15,113.0,167.5,1.5,15.15,215.5,277.67,226.57
2018,1,14,14,30,131.0,155.0,1.6,15.1,208.0,276.8,226.91
2018,1,14,14,45,194.5,144.0,1.7,15.05,215.0,310.11,255.78
2018,1,14,15,0,258.0,133.0,1.8,15.0,222.0,352.37,291.04
2018,1,14,15,15,222.5,119.5,1.8,15.0,190.0,307.46,254.16
2018,1,14,15,30,187.0,106.0,1.8,15.0,158.0,263.59,217.86
2018,1,14,15,45,169.0,89.0,1.9,14.45,130.5,227.25,187.82
2018,1,14,16,0,151.0,72.0,2.0,13.9,103.0,191.28,157.17
2018,1,14,16,15,133.5,57.5,1.85,13.7,80.0,159.98,129.22
2018,1,14,16,30,116.0,43.0,1.7,13.5,57.0,129.74,100.99
2018,1,14,16,45,84.0,28.0,1.6,13.3,36.0,89.63,55.32
2018,1,14,17,0,52.0,13.0,1.5,13.1,15.0,35.09,0.0
2018,1,14,17,15,26.0,6.5,1.3,13.0,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,15,7,15,5.0,2.5,2.65,10.85,2.5,0.0,0.0
2018,1,15,7,30,10.0,5.0,2.6,11.1,5.0,4.77,0.0
2018,1,15,7,45,5.0,18.5,2.55,11.3,18.5,16.98,0.0
2018,1,15,8,0,0.0,32.0,2.5,11.5,32.0,28.95,18.54
2018,1,15,8,15,5.0,48.5,2.6,11.7,49.5,44.22,31.39
2018,1,15,8,30,10.0,65.0,2.7,11.9,67.0,60.44,45.44
2018,1,15,8,45,39.5,83.0,2.75,12.1,93.0,83.1,63.8
2018,1,15,9,0,69.0,101.0,2.8,12.3,119.0,109.4,85.42
2018,1,15,9,15,206.5,109.5,2.7,12.55,175.5,163.36,127.32
2018,1,15,9,30,344.0,118.0,2.6,12.8,232.0,231.99,182.86
2018,1,15,9,45,335.5,132.0,2.5,13.0,253.0,258.65,207.02
2018,1,15,10,0,327.0,146.0,2.4,13.2,274.0,287.0,231.91
2018,1,15,10,15,377.0,149.5,2.45,13.45,307.5,336.04,272.76
2018,1,15,10,30,427.0,153.0,2.5,13.7,341.0,384.19,312.45
2018,1,15,10,45,456.0,157.5,2.55,13.9,367.5,424.8,345.67
2018,1,15,11,0,485.0,162.0,2.6,14.1,394.0,466.38,379.21
2018,1,15,11,15,440.0,176.0,2.55,14.1,392.0,472.41,383.83
2018,1,15,11,30,395.0,190.0,2.5,14.1,390.0,474.25,384.98
2018,1,15,11,45,292.5,212.0,2.5,14.1,361.5,432.95,351.5
2018,1,15,12,0,190.0,234.0,2.5,14.1,333.0,384.87,312.13
2018,1,15,12,15,200.5,234.0,2.45,14.1,338.5,398.61,323.51
2018,1,15,12,30,211.0,234.0,2.4,14.1,344.0,412.1,334.4
2018,1,15,12,45,211.5,230.5,2.3,14.05,339.5,413.57,335.68
2018,1,15,13,0,212.0,227.0,2.2,14.0,335.0,414.3,336.46
2018,1,15,13,15,157.5,219.0,2.15,14.0,298.0,366.26,297.7
2018,1,15,13,30,103.0,211.0,2.1,14.0,261.0,305.33,248.48
2018,1,15,13,45,87.0,200.5,2.0,14.0,241.5,282.5,230.23
2018,1,15,14,0,71.0,190.0,1.9,14.0,222.0,259.5,211.59
2018,1,15,14,15,133.0,178.5,1.85,14.0,234.0,306.67,251.74
2018,1,15,14,30,195.0,167.0,1.8,14.0,246.0,340.08,280.22
2018,1,15,14,45,263.5,144.5,1.7,14.05,242.0,373.72,308.57
2018,1,15,15,0,332.0,122.0,1.6,14.1,238.0,391.16,323.74
2018,1,15,15,15,359.5,106.5,1.6,14.1,219.0,398.04,329.34
2018,1,15,15,30,387.0,91.0,1.6,14.1,200.0,388.91,322.02
2018,1,15,15,45,340.5,81.0,1.45,13.85,165.5,337.01,278.72
2018,1,15,16,0,294.0,71.0,1.3,13.6,131.0,287.13,236.21
2018,1,15,16,15,226.5,57.5,1.25,13.5,97.5,223.32,181.3
2018,1,15,16,30,159.0,44.0,1.2,13.4,64.0,153.57,120.57
2018,1,15,16,45,110.5,29.5,1.15,13.25,40.5,105.67,68.98
2018,1,15,17,0,62.0,15.0,1.1,13.1,17.0,41.52,0.0
2018,1,15,17,15,31.0,7.5,1.05,13.1,8.5,7.15,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,12.6,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,12.7,3.0,2.86,0.0
2018,1,16,7,45,0.0,11.0,0.9,12.8,11.0,10.19,0.0
2018,1,16,8,0,0.0,19.0,0.9,12.9,19.0,17.62,9.1
2018,1,16,8,15,0.0,27.0,1.0,13.05,27.0,25.06,15.42
2018,1,16,8,30,0.0,35.0,1.1,13.2,35.0,32.5,22.07
2018,1,16,8,45,0.0,39.5,1.2,13.3,39.5,36.68,25.85
2018,1,16,9,0,0.0,44.0,1.3,13.4,44.0,40.87,29.53
2018,1,16,9,15,0.0,54.5,1.15,13.6,54.5,50.66,37.92
2018,1,16,9,30,0.0,65.0,1.0,13.8,65.0,60.46,46.21
2018,1,16,9,45,30.0,101.0,0.9,14.0,113.0,107.41,85.3
2018,1,16,10,0,60.0,137.0,0.8,14.2,161.0,157.26,126.27
2018,1,16,10,15,69.5,156.0,0.65,14.35,185.5,184.06,147.9
2018,1,16,10,30,79.0,175.0,0.5,14.5,210.0,211.96,170.1
2018,1,16,10,45,49.0,163.0,0.35,14.65,185.0,186.92,149.31
2018,1,16,11,0,19.0,151.0,0.2,14.8,160.0,154.68,122.69
2018,1,16,11,15,14.5,151.0,0.25,14.95,158.0,152.68,121.1
2018,1,16,11,30,10.0,151.0,0.3,15.1,156.0,150.34,119.04
2018,1,16,11,45,14.5,152.5,0.35,15.2,160.0,155.39,123.21
2018,1,16,12,0,19.0,154.0,0.4,15.3,164.0,160.67,127.56
2018,1,16,12,15,85.0,191.0,0.65,15.3,235.5,256.2,205.85
2018,1,16,12,30,151.0,228.0,0.9,15.3,307.0,360.43,288.55
2018,1,16,12,45,97.5,205.5,1.15,15.3,256.5,287.05,230.52
2018,1,16,13,0,44.0,183.0,1.4,15.3,206.0,222.52,178.69
2018,1,16,13,15,35.0,174.5,1.35,15.25,192.5,207.43,166.69
2018,1,16,13,30,26.0,166.0,1.3,15.2,179.0,192.11,154.27
2018,1,16,13,45,26.5,164.5,1.25,15.1,177.0,192.22,154.64
2018,1,16,14,0,27.0,163.0,1.2,15.0,175.0,192.48,155.1
2018,1,16,14,15,55.5,146.0,1.25,14.95,169.0,195.73,159.09
2018,1,16,14,30,84.0,129.0,1.3,14.9,163.0,209.16,171.27
2018,1,16,14,45,69.0,113.0,1.3,14.8,139.5,168.45,137.83
2018,1,16,15,0,54.0,97.0,1.3,14.7,116.0,139.04,113.39
2018,1,16,15,15,36.5,94.5,1.3,14.7,106.5,124.63,100.94
2018,1,16,15,30,19.0,92.0,1.3,14.7,97.0,104.71,83.74
2018,1,16,15,45,10.0,81.0,1.25,14.3,83.5,88.1,69.53
2018,1,16,16,0,1.0,70.0,1.2,13.9,70.0,72.29,55.78
2018,1,16,16,15,33.5,50.5,1.15,13.65,54.5,74.12,57.33
2018,1,16,16,30,66.0,31.0,1.1,13.4,39.0,82.59,63.16
2018,1,16,16,45,52.5,21.0,1.1,13.15,26.0,61.71,39.64
2018,1,16,17,0,39.0,11.0,1.1,12.9,13.0,27.7,0.0
2018,1,16,17,15,19.5,5.5,1.1,12.8,6.5,5.24,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,7,15,1.5,2.5,1.45,10.85,2.5,0.0,0.0
2018,1,17,7,30,3.0,5.0,1.4,11.1,5.0,4.77,0.0
2018,1,17,7,45,1.5,18.5,1.35,11.35,18.5,17.03,0.0
2018,1,17,8,0,0.0,32.0,1.3,11.6,32.0,29.02,18.79
2018,1,17,8,15,2.0,48.0,1.25,11.85,48.5,43.69,31.11
2018,1,17,8,30,4.0,64.0,1.2,12.1,65.0,58.92,44.44
2018,1,17,8,45,7.0,78.0,1.15,12.3,80.0,72.94,56.56
2018,1,17,9,0,10.0,92.0,1.1,12.5,95.0,87.37,68.88
2018,1,17,9,15,20.0,106.0,1.05,12.75,112.5,104.12,82.78
2018,1,17,9,30,30.0,120.0,1.0,13.0,130.0,123.64,98.96
2018,1,17,9,45,24.0,120.0,1.0,13.2,128.5,123.53,98.95
2018,1,17,10,0,18.0,120.0,1.0,13.4,127.0,120.3,96.23
2018,1,17,10,15,18.5,133.0,1.05,13.55,140.5,134.04,107.56
2018,1,17,10,30,19.0,146.0,1.1,13.7,154.0,147.92,118.85
2018,1,17,10,45,11.5,145.5,1.2,13.85,150.5,144.2,115.52
2018,1,17,11,0,4.0,145.0,1.3,14.0,147.0,139.83,111.66
2018,1,17,11,15,19.0,165.0,1.45,14.1,174.5,169.45,136.16
2018,1,17,11,30,34.0,185.0,1.6,14.2,202.0,207.17,167.0
2018,1,17,11,45,77.5,207.0,1.7,14.3,247.5,262.58,212.44
2018,1,17,12,0,121.0,229.0,1.8,14.4,293.0,330.33,266.94
2018,1,17,12,15,154.0,231.0,1.8,14.5,312.5,361.32,291.76
2018,1,17,12,30,187.0,233.0,1.8,14.6,332.0,393.16,317.3
2018,1,17,12,45,229.5,226.5,1.85,14.65,346.5,422.89,341.62
2018,1,17,13,0,272.0,220.0,1.9,14.7,361.0,464.49,374.8
2018,1,17,13,15,272.5,215.5,1.9,14.7,353.5,463.92,374.55
2018,1,17,13,30,273.0,211.0,1.9,14.7,346.0,462.28,373.78
2018,1,17,13,45,249.5,204.0,1.9,14.7,323.5,437.84,354.92
2018,1,17,14,0,226.0,197.0,1.9,14.7,301.0,400.12,325.87
2018,1,17,14,15,258.0,180.5,1.95,14.55,292.5,417.57,341.3
2018,1,17,14,30,290.0,164.0,2.0,14.4,284.0,420.66,345.34
2018,1,17,14,45,284.0,150.0,2.0,14.3,259.5,396.63,326.94
2018,1,17,15,0,278.0,136.0,2.0,14.2,235.0,371.67,307.62
2018,1,17,15,15,329.0,115.5,2.0,14.2,219.5,389.48,322.92
2018,1,17,15,30,380.0,95.0,2.0,14.2,204.0,391.0,324.62
2018,1,17,15,45,361.5,82.0,1.85,13.7,173.0,353.11,293.2
2018,1,17,16,0,343.0,69.0,1.7,13.2,142.0,315.17,260.84
2018,1,17,16,15,298.0,56.5,1.65,12.95,109.5,263.15,215.5
2018,1,17,16,30,253.0,44.0,1.6,12.7,77.0,213.99,170.94
2018,1,17,16,45,177.5,30.5,1.5,12.5,49.0,152.27,107.85
2018,1,17,17,0,102.0,17.0,1.4,12.3,21.0,79.36,0.0
2018,1,17,17,15,51.0,8.5,1.4,12.25,10.5,28.59,0.0
2018,1,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,3.0,12.0,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,3.2,12.2,6.0,5.72,0.0
2018,1,18,7,45,10.0,12.5,3.35,12.4,12.5,11.75,0.0
2018,1,18,8,0,0.0,19.0,3.5,12.6,19.0,17.62,9.18
2018,1,18,8,15,0.0,27.0,3.5,12.7,27.0,25.06,15.43
2018,1,18,8,30,0.0,35.0,3.5,12.8,35.0,32.5,22.08
2018,1,18,8,45,0.0,32.0,3.5,12.9,32.0,29.69,19.88
2018,1,18,9,0,0.0,29.0,3.5,13.0,29.0,26.9,17.55
2018,1,18,9,15,0.0,25.0,3.5,13.05,25.0,23.18,14.37
2018,1,18,9,30,0.0,21.0,3.5,13.1,21.0,19.47,11.16
2018,1,18,9,45,0.5,57.0,3.5,13.2,57.0,53.18,40.03
2018,1,18,10,0,1.0,93.0,3.5,13.3,93.0,87.27,68.88
2018,1,18,10,15,15.0,130.5,3.6,13.35,137.0,129.94,104.64
2018,1,18,10,30,29.0,168.0,3.7,13.4,181.0,178.97,145.34
2018,1,18,10,45,19.5,139.0,3.75,13.45,148.0,142.22,114.6
2018,1,18,11,0,10.0,110.0,3.8,13.5,115.0,109.13,86.83
2018,1,18,11,15,5.0,73.0,3.85,13.55,75.5,71.09,54.76
2018,1,18,11,30,0.0,36.0,3.9,13.6,36.0,33.45,22.81
2018,1,18,11,45,0.0,68.5,3.9,13.65,68.5,63.76,48.4
2018,1,18,12,0,0.0,101.0,3.9,13.7,101.0,94.56,74.19
2018,1,18,12,15,0.0,104.0,3.9,13.7,104.0,97.52,76.61
2018,1,18,12,30,0.0,107.0,3.9,13.7,107.0,100.51,79.11
2018,1,18,12,45,11.0,143.5,3.95,13.75,149.0,145.62,117.01
2018,1,18,13,0,22.0,180.0,4.0,13.8,191.0,192.71,156.16
2018,1,18,13,15,12.0,148.5,4.05,13.7,154.5,152.52,122.83
2018,1,18,13,30,2.0,117.0,4.1,13.6,118.0,112.67,89.55
2018,1,18,13,45,3.5,113.0,4.15,13.55,114.5,110.08,87.62
2018,1,18,14,0,5.0,109.0,4.2,13.5,111.0,107.49,85.66
2018,1,18,14,15,4.0,109.0,4.25,13.35,110.5,107.15,85.53
2018,1,18,14,30,3.0,109.0,4.3,13.2,110.0,107.0,85.57
2018,1,18,14,45,9.0,109.0,4.3,13.05,112.0,112.34,90.49
2018,1,18,15,0,15.0,109.0,4.3,12.9,114.0,117.85,95.53
2018,1,18,15,15,28.0,97.5,4.3,12.9,106.0,122.11,99.63
2018,1,18,15,30,41.0,86.0,4.3,12.9,98.0,118.3,96.74
2018,1,18,15,45,40.0,82.5,4.1,12.55,92.5,115.2,93.94
2018,1,18,16,0,39.0,79.0,3.9,12.2,87.0,113.58,92.08
2018,1,18,16,15,23.0,51.5,3.85,12.05,56.0,68.91,53.28
2018,1,18,16,30,7.0,24.0,3.8,11.9,25.0,26.3,16.44
2018,1,18,16,45,5.5,14.0,3.75,11.8,14.5,15.85,6.57
2018,1,18,17,0,4.0,4.0,3.7,11.7,4.0,5.54,0.0
2018,1,18,17,15,2.0,2.0,3.8,11.6,2.0,2.71,0.0
2018,1,18,17,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,7,15,44.0,6.5,2.8,9.4,7.5,0.0,0.0
2018,1,19,7,30,88.0,13.0,2.8,9.7,15.0,12.39,0.0
2018,1,19,7,45,171.0,24.5,2.85,10.05,39.0,19.44,2.61
2018,1,19,8,0,254.0,36.0,2.9,10.4,63.0,28.06,18.22
2018,1,19,8,15,323.5,48.0,2.95,10.5,99.0,58.41,33.7
2018,1,19,8,30,393.0,60.0,3.0,10.6,135.0,98.03,61.0
2018,1,19,8,45,512.5,61.0,3.05,10.75,183.5,144.75,95.87
2018,1,19,9,0,632.0,62.0,3.1,10.9,232.0,202.76,143.41
2018,1,19,9,15,661.5,68.5,3.1,10.95,270.5,253.39,189.86
2018,1,19,9,30,691.0,75.0,3.1,11.0,309.0,306.17,238.12
2018,1,19,9,45,742.5,74.5,3.05,11.05,350.0,362.36,288.21
2018,1,19,10,0,794.0,74.0,3.0,11.1,391.0,421.36,339.8
2018,1,19,10,15,812.0,76.0,2.95,11.15,421.0,470.09,382.33
2018,1,19,10,30,830.0,78.0,2.9,11.2,451.0,518.41,423.41
2018,1,19,10,45,770.0,96.0,2.9,11.2,456.0,540.47,442.63
2018,1,19,11,0,710.0,114.0,2.9,11.2,461.0,555.5,455.5
2018,1,19,11,15,677.0,125.0,2.95,11.25,465.0,573.61,470.48
2018,1,19,11,30,644.0,136.0,3.0,11.3,469.0,587.42,481.64
2018,1,19,11,45,736.5,115.5,3.0,11.35,502.5,649.76,531.63
2018,1,19,12,0,829.0,95.0,3.0,11.4,536.0,711.07,579.18
2018,1,19,12,15,709.5,123.0,3.15,11.4,501.0,676.87,552.87
2018,1,19,12,30,590.0,151.0,3.3,11.4,466.0,632.22,517.92
2018,1,19,12,45,373.0,141.0,3.45,11.4,339.5,459.59,381.41
2018,1,19,13,0,156.0,131.0,3.6,11.4,213.0,271.78,226.43
2018,1,19,13,15,115.5,121.0,3.75,11.35,181.0,220.61,184.06
2018,1,19,13,30,75.0,111.0,3.9,11.3,149.0,178.69,148.28
2018,1,19,13,45,237.5,134.0,4.0,11.25,246.0,345.04,290.63
2018,1,19,14,0,400.0,157.0,4.1,11.2,343.0,514.22,429.81
2018,1,19,14,15,560.5,124.0,4.25,11.15,368.0,602.75,503.62
2018,1,19,14,30,721.0,91.0,4.4,11.1,393.0,680.34,566.75
2018,1,19,14,45,687.0,88.5,4.5,11.05,357.5,641.48,537.21
2018,1,19,15,0,653.0,86.0,4.6,11.0,322.0,601.19,506.62
2018,1,19,15,15,621.0,79.0,4.6,11.0,284.0,555.83,470.18
2018,1,19,15,30,589.0,72.0,4.6,11.0,246.0,509.81,432.24
2018,1,19,15,45,603.5,62.0,4.6,10.7,217.0,489.78,415.25
2018,1,19,16,0,618.0,52.0,4.6,10.4,188.0,466.76,394.19
2018,1,19,16,15,542.0,46.0,4.5,10.15,146.0,394.0,329.79
2018,1,19,16,30,466.0,40.0,4.4,9.9,104.0,325.29,266.68
2018,1,19,16,45,336.5,31.0,4.35,9.7,68.0,231.84,175.22
2018,1,19,17,0,207.0,22.0,4.3,9.5,32.0,133.85,0.0
2018,1,19,17,15,103.5,11.0,4.35,9.4,16.0,52.55,0.0
2018,1,19,17,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,8.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,7.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,7.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,1,20,7,15,69.0,6.5,4.5,7.7,8.0,0.0,0.0
2018,1,20,7,30,138.0,13.0,4.6,8.1,16.0,12.39,0.0
2018,1,20,7,45,293.5,22.5,4.65,8.55,48.0,18.46,3.12
2018,1,20,8,0,449.0,32.0,4.7,9.0,80.0,25.46,16.18
2018,1,20,8,15,536.5,37.5,4.75,9.25,121.5,63.11,31.19
2018,1,20,8,30,624.0,43.0,4.8,9.5,163.0,110.58,61.93
2018,1,20,8,45,677.5,47.0,4.85,9.75,206.0,160.36,102.48
2018,1,20,9,0,731.0,51.0,4.9,10.0,249.0,215.34,151.24
2018,1,20,9,15,766.5,54.0,4.9,10.2,289.5,269.18,201.33
2018,1,20,9,30,802.0,57.0,4.9,10.4,330.0,325.51,253.65
2018,1,20,9,45,826.5,58.5,4.9,10.6,366.0,378.27,302.59
2018,1,20,10,0,851.0,60.0,4.9,10.8,402.0,431.06,350.51
2018,1,20,10,15,866.0,62.0,4.9,10.9,432.5,480.41,394.67
2018,1,20,10,30,881.0,64.0,4.9,11.0,463.0,528.95,437.01
2018,1,20,10,45,891.0,65.5,4.9,11.15,486.5,573.06,474.71
2018,1,20,11,0,901.0,67.0,4.9,11.3,510.0,615.43,510.11
2018,1,20,11,15,906.5,68.5,4.95,11.35,527.0,652.99,541.34
2018,1,20,11,30,912.0,70.0,5.0,11.4,544.0,688.08,570.09
2018,1,20,11,45,914.5,71.0,5.05,11.5,553.0,717.88,592.98
2018,1,20,12,0,917.0,72.0,5.1,11.6,562.0,744.7,613.3
2018,1,20,12,15,915.5,72.5,5.15,11.65,563.0,764.9,628.7
2018,1,20,12,30,914.0,73.0,5.2,11.7,564.0,781.75,641.65
2018,1,20,12,45,894.0,77.5,5.2,11.75,553.5,785.71,644.64
2018,1,20,13,0,874.0,82.0,5.2,11.8,543.0,791.83,649.5
2018,1,20,13,15,883.0,77.5,5.2,11.8,533.0,794.54,652.02
2018,1,20,13,30,892.0,73.0,5.2,11.8,523.0,799.77,656.63
2018,1,20,13,45,883.0,72.0,5.2,11.85,502.0,791.65,651.03
2018,1,20,14,0,874.0,71.0,5.2,11.9,481.0,780.2,643.06
2018,1,20,14,15,861.0,69.5,5.2,11.85,453.5,768.29,635.04
2018,1,20,14,30,848.0,68.0,5.2,11.8,426.0,746.9,619.69
2018,1,20,14,45,829.0,65.0,5.2,11.75,392.0,716.29,597.05
2018,1,20,15,0,810.0,62.0,5.2,11.7,358.0,683.27,572.23
2018,1,20,15,15,780.5,59.0,5.2,11.7,319.0,640.73,539.24
2018,1,20,15,30,751.0,56.0,5.2,11.7,280.0,596.87,504.44
2018,1,20,15,45,694.0,53.5,4.95,11.3,236.5,534.84,452.63
2018,1,20,16,0,637.0,51.0,4.7,10.9,193.0,473.78,399.83
2018,1,20,16,15,517.0,45.5,4.55,10.55,144.5,380.38,318.6
2018,1,20,16,30,397.0,40.0,4.4,10.2,96.0,289.49,237.78
2018,1,20,16,45,330.0,31.0,4.2,9.85,66.0,229.62,175.86
2018,1,20,17,0,263.0,22.0,4.0,9.5,36.0,161.29,0.0
2018,1,20,17,15,131.5,11.0,3.95,9.45,18.0,64.23,0.0
2018,1,20,17,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.3,9.5,16.0,12.39,0.0
2018,1,21,7,45,150.0,25.0,1.2,9.7,36.0,19.78,4.63
2018,1,21,8,0,176.0,37.0,1.1,9.9,56.0,28.72,19.03
2018,1,21,8,15,219.0,52.0,1.15,10.1,87.0,56.19,35.2
2018,1,21,8,30,262.0,67.0,1.2,10.3,118.0,89.75,59.76
2018,1,21,8,45,477.0,61.5,1.25,10.45,181.5,139.51,92.94
2018,1,21,9,0,692.0,56.0,1.3,10.6,245.0,211.93,148.4
2018,1,21,9,15,727.0,59.5,1.45,10.8,284.5,264.2,195.91
2018,1,21,9,30,762.0,63.0,1.6,11.0,324.0,319.01,245.61
2018,1,21,9,45,652.0,88.0,1.8,11.15,328.0,342.34,271.46
2018,1,21,10,0,542.0,113.0,2.0,11.3,332.0,354.19,285.87
2018,1,21,10,15,494.5,133.5,2.1,11.4,344.5,376.97,306.87
2018,1,21,10,30,447.0,154.0,2.2,11.5,357.0,397.36,324.76
2018,1,21,10,45,465.0,152.0,2.35,11.55,373.0,426.45,349.6
2018,1,21,11,0,483.0,150.0,2.5,11.6,389.0,455.45,374.02
2018,1,21,11,15,369.0,186.5,2.55,11.65,372.5,433.07,355.4
2018,1,21,11,30,255.0,223.0,2.6,11.7,356.0,410.72,336.07
2018,1,21,11,45,292.5,223.5,2.6,11.75,379.0,447.09,365.77
2018,1,21,12,0,330.0,224.0,2.6,11.8,402.0,484.46,395.73
2018,1,21,12,15,301.5,229.0,2.65,11.85,392.0,478.65,390.73
2018,1,21,12,30,273.0,234.0,2.7,11.9,382.0,470.74,384.26
2018,1,21,12,45,203.5,237.0,2.7,11.95,346.5,415.75,339.89
2018,1,21,13,0,134.0,240.0,2.7,12.0,311.0,369.41,301.76
2018,1,21,13,15,146.0,234.0,2.65,12.0,309.5,375.23,307.22
2018,1,21,13,30,158.0,228.0,2.6,12.0,308.0,380.64,312.16
2018,1,21,13,45,136.5,218.0,2.6,12.05,285.0,354.15,290.83
2018,1,21,14,0,115.0,208.0,2.6,12.1,262.0,327.26,269.15
2018,1,21,14,15,114.5,193.5,2.55,12.1,245.0,310.92,256.53
2018,1,21,14,30,114.0,179.0,2.5,12.1,228.0,294.08,243.37
2018,1,21,14,45,104.5,163.0,2.45,12.1,205.0,268.1,222.37
2018,1,21,15,0,95.0,147.0,2.4,12.1,182.0,241.98,201.05
2018,1,21,15,15,60.5,126.5,2.4,12.1,148.0,181.22,150.03
2018,1,21,15,30,26.0,106.0,2.4,12.1,114.0,133.23,108.95
2018,1,21,15,45,35.0,94.0,2.2,11.8,103.0,126.6,103.62
2018,1,21,16,0,44.0,82.0,2.0,11.5,92.0,119.62,97.57
2018,1,21,16,15,26.0,63.0,2.1,11.4,68.5,86.1,68.16
2018,1,21,16,30,8.0,44.0,2.2,11.3,45.0,48.82,35.58
2018,1,21,16,45,14.0,30.0,2.3,11.15,31.0,40.56,26.95
2018,1,21,17,0,20.0,16.0,2.4,11.0,17.0,29.78,0.37
2018,1,21,17,15,10.0,8.0,2.5,11.0,8.5,11.74,0.0
2018,1,21,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
