Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,1,7,15,33.0,8.0,1.7,11.75,9.5,7.63,0.0
2018,2,1,7,30,66.0,16.0,1.8,12.1,19.0,13.46,0.0
2018,2,1,7,45,138.5,31.5,1.9,12.4,47.5,24.62,14.11
2018,2,1,8,0,211.0,47.0,2.0,12.7,76.0,37.09,26.75
2018,2,1,8,15,254.5,62.0,2.05,12.9,109.5,68.34,43.58
2018,2,1,8,30,298.0,77.0,2.1,13.1,143.0,104.72,70.33
2018,2,1,8,45,340.0,89.0,2.1,13.35,180.0,143.13,101.46
2018,2,1,9,0,382.0,101.0,2.1,13.6,217.0,186.07,137.93
2018,2,1,9,15,430.5,108.5,2.1,13.9,256.5,230.99,176.51
2018,2,1,9,30,479.0,116.0,2.1,14.2,296.0,280.51,218.99
2018,2,1,9,45,516.5,121.5,2.1,14.5,333.0,328.02,259.66
2018,2,1,10,0,554.0,127.0,2.1,14.8,370.0,378.28,301.85
2018,2,1,10,15,555.0,137.5,2.15,15.1,395.5,418.01,335.05
2018,2,1,10,30,556.0,148.0,2.2,15.4,421.0,456.64,366.52
2018,2,1,10,45,573.0,151.0,2.25,15.7,444.5,495.61,397.68
2018,2,1,11,0,590.0,154.0,2.3,16.0,468.0,537.94,430.68
2018,2,1,11,15,625.5,148.5,2.35,16.2,491.0,579.9,463.39
2018,2,1,11,30,661.0,143.0,2.4,16.4,514.0,622.0,495.75
2018,2,1,11,45,729.5,125.5,2.45,16.65,541.5,674.46,535.91
2018,2,1,12,0,798.0,108.0,2.5,16.9,569.0,724.9,572.95
2018,2,1,12,15,793.0,109.5,2.55,17.05,569.0,742.52,585.17
2018,2,1,12,30,788.0,111.0,2.6,17.2,569.0,756.98,595.45
2018,2,1,12,45,774.0,113.5,2.7,17.35,560.0,762.16,599.48
2018,2,1,13,0,760.0,116.0,2.8,17.5,551.0,767.72,603.98
2018,2,1,13,15,770.5,109.0,2.8,17.6,541.5,771.96,607.2
2018,2,1,13,30,781.0,102.0,2.8,17.7,532.0,776.81,611.01
2018,2,1,13,45,783.0,96.5,2.85,17.8,514.0,773.14,609.08
2018,2,1,14,0,785.0,91.0,2.9,17.9,496.0,766.2,604.98
2018,2,1,14,15,786.0,84.5,2.85,17.85,471.5,753.99,596.95
2018,2,1,14,30,787.0,78.0,2.8,17.8,447.0,738.52,586.64
2018,2,1,14,45,796.0,71.5,2.8,17.8,421.5,726.09,578.75
2018,2,1,15,0,805.0,65.0,2.8,17.8,396.0,710.19,568.23
2018,2,1,15,15,778.0,62.0,2.8,17.8,356.5,668.75,538.48
2018,2,1,15,30,751.0,59.0,2.8,17.8,317.0,625.83,507.16
2018,2,1,15,45,735.0,53.0,2.5,17.15,278.5,585.47,477.02
2018,2,1,16,0,719.0,47.0,2.2,16.5,240.0,543.65,443.9
2018,2,1,16,15,598.5,48.0,2.2,16.05,188.5,445.44,364.7
2018,2,1,16,30,478.0,49.0,2.2,15.6,137.0,359.26,292.48
2018,2,1,16,45,418.5,40.0,2.2,15.15,101.0,297.07,237.49
2018,2,1,17,0,359.0,31.0,2.2,14.7,65.0,239.29,177.33
2018,2,1,17,15,223.0,19.5,2.25,14.55,37.0,136.37,0.0
2018,2,1,17,30,87.0,8.0,2.3,14.4,9.0,41.81,0.0
2018,2,1,17,45,43.5,4.0,2.3,14.25,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,7,15,112.0,9.5,1.4,13.2,15.0,9.05,0.0
2018,2,2,7,30,224.0,19.0,1.5,13.5,30.0,15.78,0.0
2018,2,2,7,45,315.0,28.5,1.6,13.75,62.0,22.74,12.77
2018,2,2,8,0,406.0,38.0,1.7,14.0,94.0,31.42,21.75
2018,2,2,8,15,377.0,55.5,1.9,14.25,123.0,70.99,41.28
2018,2,2,8,30,348.0,73.0,2.1,14.5,152.0,107.69,70.25
2018,2,2,8,45,398.0,83.5,2.25,14.7,191.5,149.04,103.5
2018,2,2,9,0,448.0,94.0,2.4,14.9,231.0,195.75,143.09
2018,2,2,9,15,557.5,89.0,2.55,15.1,284.0,252.14,189.93
2018,2,2,9,30,667.0,84.0,2.7,15.3,337.0,317.41,244.98
2018,2,2,9,45,605.5,106.5,2.8,15.45,353.5,352.1,277.78
2018,2,2,10,0,544.0,129.0,2.9,15.6,370.0,376.75,300.95
2018,2,2,10,15,484.0,155.5,2.95,15.75,381.0,401.86,322.87
2018,2,2,10,30,424.0,182.0,3.0,15.9,392.0,420.59,338.53
2018,2,2,10,45,455.5,184.0,3.05,16.0,419.5,462.02,372.08
2018,2,2,11,0,487.0,186.0,3.1,16.1,447.0,504.65,406.03
2018,2,2,11,15,500.0,189.5,3.15,16.3,465.0,537.53,431.71
2018,2,2,11,30,513.0,193.0,3.2,16.5,483.0,569.71,456.55
2018,2,2,11,45,501.0,200.0,3.2,16.65,487.5,586.68,469.16
2018,2,2,12,0,489.0,207.0,3.2,16.8,492.0,601.3,479.9
2018,2,2,12,15,537.0,192.0,3.2,16.95,506.0,636.01,507.06
2018,2,2,12,30,585.0,177.0,3.2,17.1,520.0,670.11,533.47
2018,2,2,12,45,664.5,149.0,3.2,17.25,535.0,719.8,571.8
2018,2,2,13,0,744.0,121.0,3.2,17.4,550.0,762.58,602.74
2018,2,2,13,15,782.5,107.0,3.15,17.45,549.0,781.71,616.39
2018,2,2,13,30,821.0,93.0,3.1,17.5,548.0,801.53,630.78
2018,2,2,13,45,840.5,83.5,3.1,17.5,534.5,807.29,635.52
2018,2,2,14,0,860.0,74.0,3.1,17.5,521.0,802.53,632.92
2018,2,2,14,15,833.0,75.5,3.0,17.5,489.5,783.37,619.51
2018,2,2,14,30,806.0,77.0,2.9,17.5,458.0,754.76,599.34
2018,2,2,14,45,743.5,83.5,2.8,17.45,415.5,701.86,561.29
2018,2,2,15,0,681.0,90.0,2.7,17.4,373.0,652.56,525.58
2018,2,2,15,15,688.5,81.0,2.7,17.4,343.5,632.14,511.53
2018,2,2,15,30,696.0,72.0,2.7,17.4,314.0,608.7,494.66
2018,2,2,15,45,680.5,64.0,2.4,16.9,275.5,567.84,463.38
2018,2,2,16,0,665.0,56.0,2.1,16.4,237.0,521.67,426.43
2018,2,2,16,15,636.0,50.0,2.1,16.1,197.5,472.49,386.05
2018,2,2,16,30,607.0,44.0,2.1,15.8,158.0,423.41,343.6
2018,2,2,16,45,477.5,38.5,2.05,15.45,112.5,327.81,261.76
2018,2,2,17,0,348.0,33.0,2.0,15.1,67.0,236.78,177.35
2018,2,2,17,15,213.0,21.0,2.05,14.95,38.5,135.02,0.0
2018,2,2,17,30,78.0,9.0,2.1,14.8,10.0,39.39,0.0
2018,2,2,17,45,39.0,4.5,2.1,14.65,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.75,17.5,10.01,0.0
2018,2,3,7,30,284.0,21.0,3.4,12.1,35.0,17.68,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.45,74.5,22.68,13.01
2018,2,3,8,0,550.0,36.0,3.6,12.8,114.0,33.49,23.7
2018,2,3,8,15,621.0,41.5,3.55,13.1,159.5,77.66,38.45
2018,2,3,8,30,692.0,47.0,3.5,13.4,205.0,129.97,74.21
2018,2,3,8,45,735.5,50.5,3.4,13.7,250.0,183.04,118.31
2018,2,3,9,0,779.0,54.0,3.3,14.0,295.0,240.25,169.06
2018,2,3,9,15,809.0,56.5,3.3,14.4,337.5,296.28,220.21
2018,2,3,9,30,839.0,59.0,3.3,14.8,380.0,354.72,272.87
2018,2,3,9,45,860.0,60.5,3.3,15.2,417.5,409.23,321.45
2018,2,3,10,0,881.0,62.0,3.3,15.6,455.0,464.01,368.85
2018,2,3,10,15,894.5,63.5,3.25,16.0,486.5,515.04,411.83
2018,2,3,10,30,908.0,65.0,3.2,16.4,518.0,565.06,452.62
2018,2,3,10,45,917.5,66.5,3.2,16.75,543.5,611.47,489.64
2018,2,3,11,0,927.0,68.0,3.2,17.1,569.0,656.02,524.24
2018,2,3,11,15,932.5,69.0,3.15,17.4,586.5,695.28,553.95
2018,2,3,11,30,938.0,70.0,3.1,17.7,604.0,731.96,579.68
2018,2,3,11,45,940.5,70.5,3.05,18.05,614.0,763.12,600.68
2018,2,3,12,0,943.0,71.0,3.0,18.4,624.0,791.17,619.32
2018,2,3,12,15,943.0,71.5,2.9,18.6,626.0,814.05,634.24
2018,2,3,12,30,943.0,72.0,2.8,18.8,628.0,833.48,646.7
2018,2,3,12,45,940.0,72.0,2.75,19.05,622.0,846.38,654.82
2018,2,3,13,0,937.0,72.0,2.7,19.3,616.0,855.62,660.51
2018,2,3,13,15,931.5,72.0,2.65,19.4,602.5,859.12,662.72
2018,2,3,13,30,926.0,72.0,2.6,19.5,589.0,858.94,662.55
2018,2,3,13,45,918.0,70.5,2.55,19.6,567.5,851.23,657.29
2018,2,3,14,0,910.0,69.0,2.5,19.7,546.0,839.95,649.73
2018,2,3,14,15,897.5,68.0,2.5,19.65,517.5,822.17,638.47
2018,2,3,14,30,885.0,67.0,2.5,19.6,489.0,801.2,625.01
2018,2,3,14,45,868.0,65.0,2.5,19.5,454.5,772.42,606.04
2018,2,3,15,0,851.0,63.0,2.5,19.4,420.0,741.02,585.02
2018,2,3,15,15,827.0,60.5,2.5,19.4,380.5,707.73,562.09
2018,2,3,15,30,803.0,58.0,2.5,19.4,341.0,666.12,532.52
2018,2,3,15,45,768.0,55.0,2.2,18.8,297.5,614.85,494.65
2018,2,3,16,0,733.0,52.0,1.9,18.2,254.0,563.17,454.7
2018,2,3,16,15,680.0,47.5,1.85,17.85,208.5,498.51,403.01
2018,2,3,16,30,627.0,43.0,1.8,17.5,163.0,435.62,350.46
2018,2,3,16,45,538.0,36.5,1.75,17.15,119.5,353.48,280.36
2018,2,3,17,0,449.0,30.0,1.7,16.8,76.0,284.27,213.53
2018,2,3,17,15,281.5,20.5,1.7,16.7,44.0,166.96,27.13
2018,2,3,17,30,114.0,11.0,1.7,16.6,12.0,55.77,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.55,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,15,13.0,7.0,2.1,12.35,7.5,6.67,0.0
2018,2,4,7,30,26.0,14.0,2.2,12.7,15.0,12.6,0.0
2018,2,4,7,45,13.5,28.5,2.3,13.0,29.0,25.81,15.77
2018,2,4,8,0,1.0,43.0,2.4,13.3,43.0,39.03,28.54
2018,2,4,8,15,13.0,60.5,2.4,13.5,63.5,55.76,41.26
2018,2,4,8,30,25.0,78.0,2.4,13.7,84.0,73.82,56.25
2018,2,4,8,45,68.0,93.5,2.45,13.9,114.0,98.12,75.17
2018,2,4,9,0,111.0,109.0,2.5,14.1,144.0,128.18,99.37
2018,2,4,9,15,75.5,124.5,2.55,14.4,149.5,138.4,109.55
2018,2,4,9,30,40.0,140.0,2.6,14.7,155.0,145.56,116.45
2018,2,4,9,45,27.5,146.0,2.65,15.0,157.0,149.3,119.59
2018,2,4,10,0,15.0,152.0,2.7,15.3,159.0,149.23,119.35
2018,2,4,10,15,179.5,173.0,2.75,15.65,263.0,259.9,209.96
2018,2,4,10,30,344.0,194.0,2.8,16.0,367.0,385.14,310.45
2018,2,4,10,45,368.5,203.5,2.8,16.3,397.0,426.21,342.64
2018,2,4,11,0,393.0,213.0,2.8,16.6,427.0,468.39,375.54
2018,2,4,11,15,478.5,194.0,2.8,16.85,463.0,530.13,424.07
2018,2,4,11,30,564.0,175.0,2.8,17.1,499.0,588.52,469.48
2018,2,4,11,45,656.5,150.5,2.8,17.3,533.5,653.74,519.53
2018,2,4,12,0,749.0,126.0,2.8,17.5,568.0,716.53,566.8
2018,2,4,12,15,778.5,117.5,2.8,17.6,578.5,746.19,587.58
2018,2,4,12,30,808.0,109.0,2.8,17.7,589.0,776.91,609.32
2018,2,4,12,45,855.5,96.5,2.8,17.75,600.5,815.16,636.5
2018,2,4,13,0,903.0,84.0,2.8,17.8,612.0,844.55,657.23
2018,2,4,13,15,908.0,81.0,2.8,17.8,602.0,853.07,663.46
2018,2,4,13,30,913.0,78.0,2.8,17.8,592.0,858.04,667.51
2018,2,4,13,45,906.5,76.5,2.8,17.8,571.0,851.65,663.72
2018,2,4,14,0,900.0,75.0,2.8,17.8,550.0,841.73,657.66
2018,2,4,14,15,890.5,73.0,2.8,17.75,522.5,825.29,647.19
2018,2,4,14,30,881.0,71.0,2.8,17.7,495.0,805.59,634.47
2018,2,4,14,45,866.5,68.0,2.8,17.7,460.5,777.57,615.6
2018,2,4,15,0,852.0,65.0,2.8,17.7,426.0,746.81,594.6
2018,2,4,15,15,828.0,63.0,2.8,17.7,386.5,714.07,571.85
2018,2,4,15,30,804.0,61.0,2.8,17.7,347.0,672.97,542.4
2018,2,4,15,45,771.0,57.0,2.55,17.3,303.0,621.63,504.16
2018,2,4,16,0,738.0,53.0,2.3,16.9,259.0,569.75,463.89
2018,2,4,16,15,687.0,48.0,2.2,16.55,213.5,505.36,411.85
2018,2,4,16,30,636.0,43.0,2.1,16.2,168.0,442.62,358.95
2018,2,4,16,45,548.5,37.0,2.05,15.85,124.0,361.21,289.0
2018,2,4,17,0,461.0,31.0,2.0,15.5,80.0,292.41,223.07
2018,2,4,17,15,290.5,21.0,1.95,15.4,46.5,173.48,52.85
2018,2,4,17,30,120.0,11.0,1.9,15.3,13.0,58.42,0.0
2018,2,4,17,45,60.0,5.5,1.85,15.25,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.85,18.5,10.48,0.0
2018,2,5,7,30,267.0,22.0,0.8,14.0,37.0,18.34,0.0
2018,2,5,7,45,395.0,30.5,0.85,14.2,76.5,24.24,14.6
2018,2,5,8,0,523.0,39.0,0.9,14.4,116.0,34.86,24.89
2018,2,5,8,15,594.0,44.5,1.0,14.6,161.5,80.39,41.01
2018,2,5,8,30,665.0,50.0,1.1,14.8,207.0,131.45,75.99
2018,2,5,8,45,710.5,53.5,1.25,15.0,252.0,183.63,118.92
2018,2,5,9,0,756.0,57.0,1.4,15.2,297.0,240.23,168.42
2018,2,5,9,15,788.5,60.0,1.5,15.45,340.0,296.52,218.85
2018,2,5,9,30,821.0,63.0,1.6,15.7,383.0,355.08,270.66
2018,2,5,9,45,844.0,64.5,1.7,15.95,421.0,410.18,318.87
2018,2,5,10,0,867.0,66.0,1.8,16.2,459.0,465.44,365.93
2018,2,5,10,15,881.5,67.5,1.85,16.45,491.0,516.57,408.38
2018,2,5,10,30,896.0,69.0,1.9,16.7,523.0,566.81,448.89
2018,2,5,10,45,875.5,77.5,2.0,17.0,539.0,602.79,477.58
2018,2,5,11,0,855.0,86.0,2.1,17.3,555.0,637.34,504.33
2018,2,5,11,15,767.0,116.0,2.1,17.55,546.5,645.38,509.43
2018,2,5,11,30,679.0,146.0,2.1,17.8,538.0,644.0,507.23
2018,2,5,11,45,616.5,169.0,2.1,18.0,529.5,645.52,507.35
2018,2,5,12,0,554.0,192.0,2.1,18.2,521.0,637.8,500.54
2018,2,5,12,15,550.0,194.0,2.15,18.4,522.0,652.28,511.35
2018,2,5,12,30,546.0,196.0,2.2,18.6,523.0,664.5,520.29
2018,2,5,12,45,663.0,156.5,2.3,18.75,550.0,732.19,572.36
2018,2,5,13,0,780.0,117.0,2.4,18.9,577.0,789.97,613.68
2018,2,5,13,15,743.0,124.0,2.5,18.85,554.0,778.94,606.54
2018,2,5,13,30,706.0,131.0,2.6,18.8,531.0,760.78,594.94
2018,2,5,13,45,695.0,128.0,2.65,18.75,510.0,749.68,588.19
2018,2,5,14,0,684.0,125.0,2.7,18.7,489.0,735.72,579.38
2018,2,5,14,15,701.5,114.0,2.75,18.4,470.5,733.01,579.39
2018,2,5,14,30,719.0,103.0,2.8,18.1,452.0,726.83,576.86
2018,2,5,14,45,661.0,107.5,2.85,17.85,411.0,676.07,541.24
2018,2,5,15,0,603.0,112.0,2.9,17.6,370.0,624.35,504.49
2018,2,5,15,15,667.5,90.0,2.9,17.6,351.0,633.45,512.79
2018,2,5,15,30,732.0,68.0,2.9,17.6,332.0,631.85,512.44
2018,2,5,15,45,730.0,60.0,2.75,16.8,295.5,599.13,488.98
2018,2,5,16,0,728.0,52.0,2.6,16.0,259.0,563.97,462.49
2018,2,5,16,15,676.0,47.5,2.45,15.55,213.5,499.8,410.2
2018,2,5,16,30,624.0,43.0,2.3,15.1,168.0,437.4,357.32
2018,2,5,16,45,537.0,37.5,2.2,14.6,124.5,357.09,288.03
2018,2,5,17,0,450.0,32.0,2.1,14.1,81.0,289.21,223.66
2018,2,5,17,15,295.0,22.0,2.05,13.95,48.0,178.52,73.96
2018,2,5,17,30,140.0,12.0,2.0,13.8,15.0,67.67,0.0
2018,2,5,17,45,70.0,6.0,2.0,13.65,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,13.1,21.5,10.48,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.5,43.0,19.96,1.08
2018,2,6,7,45,492.5,28.0,3.0,13.9,86.0,23.83,14.38
2018,2,6,8,0,626.0,34.0,3.1,14.3,129.0,34.45,18.6
2018,2,6,8,15,691.5,38.5,3.2,14.5,176.5,82.39,38.96
2018,2,6,8,30,757.0,43.0,3.3,14.7,224.0,137.69,77.41
2018,2,6,8,45,797.5,45.5,3.4,14.9,270.5,194.96,125.46
2018,2,6,9,0,838.0,48.0,3.5,15.1,317.0,254.08,178.31
2018,2,6,9,15,864.5,50.5,3.55,15.3,360.5,312.27,231.73
2018,2,6,9,30,891.0,53.0,3.6,15.5,404.0,371.87,285.78
2018,2,6,9,45,910.0,55.0,3.6,15.7,443.0,429.02,336.79
2018,2,6,10,0,929.0,57.0,3.6,15.9,482.0,486.17,386.34
2018,2,6,10,15,941.5,58.5,3.6,16.15,514.5,539.22,431.17
2018,2,6,10,30,954.0,60.0,3.6,16.4,547.0,591.04,473.69
2018,2,6,10,45,963.0,61.0,3.55,16.6,573.0,638.77,511.81
2018,2,6,11,0,972.0,62.0,3.5,16.8,599.0,684.46,547.34
2018,2,6,11,15,978.0,62.5,3.45,17.0,617.5,725.3,577.94
2018,2,6,11,30,984.0,63.0,3.4,17.2,636.0,763.42,604.47
2018,2,6,11,45,986.0,63.5,3.4,17.4,646.0,795.7,626.79
2018,2,6,12,0,988.0,64.0,3.4,17.6,656.0,824.68,646.67
2018,2,6,12,15,986.5,64.5,3.35,17.75,657.5,847.48,661.96
2018,2,6,12,30,985.0,65.0,3.3,17.9,659.0,866.6,674.69
2018,2,6,12,45,980.5,66.0,3.3,18.05,652.5,880.11,683.86
2018,2,6,13,0,976.0,67.0,3.3,18.2,646.0,889.78,690.49
2018,2,6,13,15,971.5,67.0,3.25,18.25,632.5,894.39,693.68
2018,2,6,13,30,967.0,67.0,3.2,18.3,619.0,895.15,694.35
2018,2,6,13,45,959.0,66.5,3.2,18.35,597.5,888.57,690.38
2018,2,6,14,0,951.0,66.0,3.2,18.4,576.0,878.26,683.99
2018,2,6,14,15,938.5,64.5,3.15,18.35,546.5,859.38,671.57
2018,2,6,14,30,926.0,63.0,3.1,18.3,517.0,837.11,656.85
2018,2,6,14,45,909.5,61.5,3.0,18.2,481.5,808.47,637.37
2018,2,6,15,0,893.0,60.0,2.9,18.1,446.0,777.03,615.77
2018,2,6,15,15,870.5,58.0,2.9,18.1,405.5,737.89,588.6
2018,2,6,15,30,848.0,56.0,2.9,18.1,365.0,696.84,559.53
2018,2,6,15,45,814.5,53.0,2.55,17.45,320.0,651.1,525.91
2018,2,6,16,0,781.0,50.0,2.2,16.8,275.0,598.55,486.06
2018,2,6,16,15,730.5,46.5,2.15,16.4,228.0,534.51,435.06
2018,2,6,16,30,680.0,43.0,2.1,16.0,181.0,471.93,382.88
2018,2,6,16,45,595.0,37.0,2.05,15.55,135.0,389.61,312.72
2018,2,6,17,0,510.0,31.0,2.0,15.1,89.0,312.68,242.15
2018,2,6,17,15,342.5,22.5,1.95,15.05,53.5,202.55,100.32
2018,2,6,17,30,175.0,14.0,1.9,15.0,18.0,84.02,0.0
2018,2,6,17,45,87.5,7.0,1.85,15.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.8,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.9,2.0,0.0,0.0
2018,2,7,7,15,178.0,13.0,3.4,11.3,23.0,12.39,0.0
2018,2,7,7,30,332.0,23.0,3.5,11.7,44.0,19.02,2.91
2018,2,7,7,45,447.5,30.5,3.65,12.1,84.5,23.96,14.75
2018,2,7,8,0,563.0,38.0,3.8,12.5,125.0,38.47,21.99
2018,2,7,8,15,630.0,43.0,3.7,12.8,171.0,83.34,42.04
2018,2,7,8,30,697.0,48.0,3.6,13.1,217.0,135.89,79.05
2018,2,7,8,45,739.0,52.0,3.5,13.4,263.0,190.02,124.66
2018,2,7,9,0,781.0,56.0,3.4,13.7,309.0,248.15,176.5
2018,2,7,9,15,809.5,58.5,3.25,14.1,351.5,304.37,227.81
2018,2,7,9,30,838.0,61.0,3.1,14.5,394.0,362.93,280.35
2018,2,7,9,45,858.0,63.0,2.95,14.9,432.0,417.98,328.89
2018,2,7,10,0,878.0,65.0,2.8,15.3,470.0,473.22,375.99
2018,2,7,10,15,891.5,66.5,2.65,15.75,502.0,524.56,418.36
2018,2,7,10,30,905.0,68.0,2.5,16.2,534.0,574.89,458.37
2018,2,7,10,45,914.5,69.5,2.35,16.65,559.5,621.57,494.15
2018,2,7,11,0,924.0,71.0,2.2,17.1,585.0,666.39,527.26
2018,2,7,11,15,930.5,71.5,2.05,17.4,603.0,706.0,555.65
2018,2,7,11,30,937.0,72.0,1.9,17.7,621.0,743.08,579.7
2018,2,7,11,45,940.0,72.5,1.75,18.0,631.5,774.86,599.51
2018,2,7,12,0,943.0,73.0,1.6,18.3,642.0,803.53,616.78
2018,2,7,12,15,942.0,74.0,1.5,18.5,644.0,826.42,630.55
2018,2,7,12,30,941.0,75.0,1.4,18.7,646.0,845.8,641.85
2018,2,7,12,45,937.0,75.5,1.3,18.85,640.0,858.59,648.76
2018,2,7,13,0,933.0,76.0,1.2,19.0,634.0,867.69,653.25
2018,2,7,13,15,928.5,75.0,1.1,19.15,620.0,870.88,653.86
2018,2,7,13,30,924.0,74.0,1.0,19.3,606.0,870.37,652.15
2018,2,7,13,45,916.0,73.5,0.9,19.4,585.0,863.87,646.69
2018,2,7,14,0,908.0,73.0,0.8,19.5,564.0,853.81,639.04
2018,2,7,14,15,896.0,71.5,0.75,19.5,535.5,835.74,627.31
2018,2,7,14,30,884.0,70.0,0.7,19.5,507.0,814.44,613.57
2018,2,7,14,45,867.5,68.5,0.6,19.5,472.5,786.5,594.54
2018,2,7,15,0,851.0,67.0,0.5,19.5,438.0,762.53,578.22
2018,2,7,15,15,827.5,64.5,0.5,19.5,398.0,722.74,552.47
2018,2,7,15,30,804.0,62.0,0.5,19.5,358.0,681.1,525.08
2018,2,7,15,45,769.5,59.0,0.4,19.1,314.0,629.61,489.32
2018,2,7,16,0,735.0,56.0,0.3,18.7,270.0,577.64,451.97
2018,2,7,16,15,683.0,51.5,0.35,18.3,224.0,512.74,403.98
2018,2,7,16,30,631.0,47.0,0.4,17.9,178.0,449.49,354.71
2018,2,7,16,45,546.0,40.5,0.45,17.55,133.0,373.57,292.79
2018,2,7,17,0,461.0,34.0,0.5,17.2,88.0,299.16,227.87
2018,2,7,17,15,305.0,24.0,0.55,17.0,53.0,189.19,103.47
2018,2,7,17,30,149.0,14.0,0.6,16.8,18.0,73.85,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,2,8,7,15,173.0,14.0,1.3,12.05,24.0,13.34,0.0
2018,2,8,7,30,323.0,25.0,1.4,12.3,46.0,20.84,5.55
2018,2,8,7,45,438.5,32.5,1.5,12.55,87.0,25.65,16.3
2018,2,8,8,0,554.0,40.0,1.6,12.8,128.0,41.16,23.7
2018,2,8,8,15,622.0,45.5,1.5,13.05,174.5,86.18,44.43
2018,2,8,8,30,690.0,51.0,1.4,13.3,221.0,139.05,81.74
2018,2,8,8,45,732.5,55.0,1.3,13.5,267.0,193.03,126.88
2018,2,8,9,0,775.0,59.0,1.2,13.7,313.0,251.1,177.93
2018,2,8,9,15,807.0,61.0,1.15,14.05,356.5,307.73,228.5
2018,2,8,9,30,839.0,63.0,1.1,14.4,400.0,366.51,279.96
2018,2,8,9,45,863.5,63.5,1.05,14.75,439.0,422.63,328.02
2018,2,8,10,0,888.0,64.0,1.0,15.1,478.0,478.79,374.43
2018,2,8,10,15,901.5,66.0,1.0,15.55,510.5,531.21,416.51
2018,2,8,10,30,915.0,68.0,1.0,16.0,543.0,582.61,456.33
2018,2,8,10,45,924.5,69.0,1.05,16.45,568.5,629.26,491.84
2018,2,8,11,0,934.0,70.0,1.1,16.9,594.0,674.01,525.01
2018,2,8,11,15,940.5,71.0,1.1,17.25,612.5,714.61,553.76
2018,2,8,11,30,947.0,72.0,1.1,17.6,631.0,752.64,578.65
2018,2,8,11,45,950.0,72.5,1.15,17.95,641.5,784.77,599.86
2018,2,8,12,0,953.0,73.0,1.2,18.3,652.0,813.77,618.9
2018,2,8,12,15,954.5,73.0,1.25,18.6,654.5,837.73,634.65
2018,2,8,12,30,956.0,73.0,1.3,18.9,657.0,858.23,648.15
2018,2,8,12,45,955.5,72.0,1.35,19.15,651.5,872.35,657.6
2018,2,8,13,0,955.0,71.0,1.4,19.4,646.0,882.76,664.76
2018,2,8,13,15,951.0,70.5,1.5,19.5,632.5,887.08,669.06
2018,2,8,13,30,947.0,70.0,1.6,19.6,619.0,887.63,670.99
2018,2,8,13,45,940.0,69.0,1.7,19.65,598.0,881.28,668.54
2018,2,8,14,0,933.0,68.0,1.8,19.7,577.0,871.26,663.7
2018,2,8,14,15,922.0,67.0,1.85,19.65,548.5,854.34,653.93
2018,2,8,14,30,911.0,66.0,1.9,19.6,520.0,834.06,641.89
2018,2,8,14,45,895.5,64.0,1.95,19.55,485.0,805.73,624.15
2018,2,8,15,0,880.0,62.0,2.0,19.5,450.0,774.59,604.27
2018,2,8,15,15,858.0,59.5,2.0,19.5,409.5,735.31,577.71
2018,2,8,15,30,836.0,57.0,2.0,19.5,369.0,694.11,549.29
2018,2,8,15,45,804.0,54.5,1.95,18.8,324.5,650.22,519.25
2018,2,8,16,0,772.0,52.0,1.9,18.1,280.0,599.39,482.88
2018,2,8,16,15,723.5,48.0,1.95,17.55,233.5,535.92,433.92
2018,2,8,16,30,675.0,44.0,2.0,17.0,187.0,473.84,383.42
2018,2,8,16,45,595.5,38.5,2.0,16.4,141.0,394.77,316.81
2018,2,8,17,0,516.0,33.0,2.0,15.8,95.0,320.44,250.01
2018,2,8,17,15,350.5,24.0,2.05,15.55,57.5,212.17,128.34
2018,2,8,17,30,185.0,15.0,2.1,15.3,20.0,89.84,0.0
2018,2,8,17,45,92.5,7.5,2.15,15.1,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.4,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.5,2.0,0.0,0.0
2018,2,9,7,15,203.5,13.5,0.7,12.8,26.0,12.87,0.0
2018,2,9,7,30,374.0,24.0,0.7,13.1,50.0,19.67,6.28
2018,2,9,7,45,484.0,31.0,0.7,13.4,92.0,26.36,16.99
2018,2,9,8,0,594.0,38.0,0.7,13.7,134.0,40.69,22.14
2018,2,9,8,15,663.5,41.5,0.65,13.95,181.5,86.56,42.77
2018,2,9,8,30,733.0,45.0,0.6,14.2,229.0,140.37,80.46
2018,2,9,8,45,774.0,48.0,0.55,14.45,275.5,195.68,126.5
2018,2,9,9,0,815.0,51.0,0.5,14.7,322.0,256.21,179.15
2018,2,9,9,15,842.5,53.5,0.5,15.05,365.5,313.85,230.12
2018,2,9,9,30,870.0,56.0,0.5,15.4,409.0,373.05,281.34
2018,2,9,9,45,889.0,57.0,0.5,15.7,447.0,428.46,328.32
2018,2,9,10,0,908.0,58.0,0.5,16.0,485.0,483.88,373.66
2018,2,9,10,15,921.0,60.0,0.7,16.35,518.0,537.01,417.39
2018,2,9,10,30,934.0,62.0,0.9,16.7,551.0,589.04,459.14
2018,2,9,10,45,942.0,63.5,1.05,17.0,576.5,636.15,495.95
2018,2,9,11,0,950.0,65.0,1.2,17.3,602.0,681.19,530.45
2018,2,9,11,15,955.0,66.0,1.4,17.6,620.0,721.38,560.62
2018,2,9,11,30,960.0,67.0,1.6,17.9,638.0,758.84,587.36
2018,2,9,11,45,962.0,68.0,1.75,18.2,648.5,791.18,609.96
2018,2,9,12,0,964.0,69.0,1.9,18.5,659.0,820.3,630.33
2018,2,9,12,15,905.5,87.5,2.0,18.55,643.5,818.32,629.28
2018,2,9,12,30,847.0,106.0,2.1,18.6,628.0,816.36,628.67
2018,2,9,12,45,839.5,105.5,2.2,18.65,619.0,824.4,635.16
2018,2,9,13,0,832.0,105.0,2.3,18.7,610.0,828.93,639.23
2018,2,9,13,15,864.5,93.0,2.3,18.7,607.5,850.29,654.54
2018,2,9,13,30,897.0,81.0,2.3,18.7,605.0,861.36,662.65
2018,2,9,13,45,881.5,82.0,2.35,18.7,582.0,850.37,656.06
2018,2,9,14,0,866.0,83.0,2.4,18.7,559.0,835.99,647.41
2018,2,9,14,15,832.5,84.0,2.4,18.6,523.0,810.45,630.79
2018,2,9,14,30,799.0,85.0,2.4,18.5,487.0,775.27,607.3
2018,2,9,14,45,751.5,88.5,2.45,18.4,446.0,729.49,576.28
2018,2,9,15,0,704.0,92.0,2.5,18.3,405.0,686.67,546.95
2018,2,9,15,15,674.5,88.0,2.5,18.3,366.0,643.85,516.59
2018,2,9,15,30,645.0,84.0,2.5,18.3,327.0,599.97,484.85
2018,2,9,15,45,575.5,83.5,2.45,17.55,281.0,531.44,433.46
2018,2,9,16,0,506.0,83.0,2.4,16.8,235.0,464.84,381.6
2018,2,9,16,15,413.0,77.0,2.35,16.2,187.5,376.5,310.46
2018,2,9,16,30,320.0,71.0,2.3,15.6,140.0,299.25,246.02
2018,2,9,16,45,272.0,57.0,2.25,15.05,105.5,243.28,197.65
2018,2,9,17,0,224.0,43.0,2.2,14.5,71.0,191.18,150.52
2018,2,9,17,15,149.0,28.5,2.25,14.2,43.5,126.9,80.63
2018,2,9,17,30,74.0,14.0,2.3,13.9,16.0,43.73,0.0
2018,2,9,17,45,37.0,7.0,2.4,13.65,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.0,3.5,10.3,1.5,0.0,0.0
2018,2,10,7,0,29.0,4.0,3.5,10.5,3.0,0.0,0.0
2018,2,10,7,15,199.0,15.0,3.7,10.85,28.0,14.3,0.0
2018,2,10,7,30,369.0,26.0,3.9,11.2,53.0,21.46,8.61
2018,2,10,7,45,481.5,32.5,4.1,11.55,95.5,27.71,18.32
2018,2,10,8,0,594.0,39.0,4.3,11.9,138.0,42.66,23.16
2018,2,10,8,15,658.0,43.5,4.35,12.2,185.0,89.23,45.33
2018,2,10,8,30,722.0,48.0,4.4,12.5,232.0,143.11,84.3
2018,2,10,8,45,762.5,51.5,4.4,12.8,278.5,198.36,131.59
2018,2,10,9,0,803.0,55.0,4.4,13.1,325.0,257.4,184.85
2018,2,10,9,15,828.5,57.5,4.4,13.4,367.5,315.32,238.31
2018,2,10,9,30,854.0,60.0,4.4,13.7,410.0,373.24,291.14
2018,2,10,9,45,871.0,63.0,4.45,14.0,448.5,429.2,341.39
2018,2,10,10,0,888.0,66.0,4.5,14.3,487.0,485.07,390.16
2018,2,10,10,15,890.0,70.0,4.4,14.55,516.0,533.89,431.72
2018,2,10,10,30,892.0,74.0,4.3,14.8,545.0,580.69,470.27
2018,2,10,10,45,768.0,113.0,4.15,15.05,532.0,589.0,476.39
2018,2,10,11,0,644.0,152.0,4.0,15.3,519.0,583.06,470.75
2018,2,10,11,15,582.0,178.0,4.0,15.5,517.5,590.52,475.96
2018,2,10,11,30,520.0,204.0,4.0,15.7,516.0,596.01,479.03
2018,2,10,11,45,477.0,221.5,3.95,15.85,511.5,601.25,482.03
2018,2,10,12,0,434.0,239.0,3.9,16.0,507.0,602.49,481.8
2018,2,10,12,15,522.0,211.5,4.05,16.15,534.5,656.26,524.91
2018,2,10,12,30,610.0,184.0,4.2,16.3,562.0,715.08,571.09
2018,2,10,12,45,720.0,146.0,4.3,16.4,588.5,777.17,618.73
2018,2,10,13,0,830.0,108.0,4.4,16.5,615.0,833.11,660.03
2018,2,10,13,15,881.0,91.5,4.55,16.5,619.5,858.34,679.51
2018,2,10,13,30,932.0,75.0,4.7,16.5,624.0,886.54,701.51
2018,2,10,13,45,928.0,74.0,4.9,16.5,604.5,882.77,700.75
2018,2,10,14,0,924.0,73.0,5.1,16.5,585.0,875.34,697.58
2018,2,10,14,15,865.0,82.5,5.15,16.4,543.0,838.25,671.9
2018,2,10,14,30,806.0,92.0,5.2,16.3,501.0,791.76,639.09
2018,2,10,14,45,789.5,88.5,5.25,16.2,466.5,762.42,618.93
2018,2,10,15,0,773.0,85.0,5.3,16.1,432.0,730.54,596.52
2018,2,10,15,15,794.5,74.0,5.3,16.1,403.0,716.47,587.17
2018,2,10,15,30,816.0,63.0,5.3,16.1,374.0,698.04,574.2
2018,2,10,15,45,762.0,62.0,5.1,15.65,325.0,634.49,525.81
2018,2,10,16,0,708.0,61.0,4.9,15.2,276.0,571.58,476.63
2018,2,10,16,15,676.0,54.0,4.75,14.8,232.0,516.86,431.42
2018,2,10,16,30,644.0,47.0,4.6,14.4,188.0,462.46,384.52
2018,2,10,16,45,610.0,39.5,4.5,14.0,147.0,407.12,334.65
2018,2,10,17,0,576.0,32.0,4.4,13.6,106.0,353.13,282.41
2018,2,10,17,15,417.5,25.0,4.55,13.4,66.5,241.85,165.04
2018,2,10,17,30,259.0,18.0,4.7,13.2,27.0,124.07,0.0
2018,2,10,17,45,129.5,9.0,4.85,13.05,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,10.3,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,10.3,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,2.2,10.6,31.0,14.3,0.0
2018,2,11,7,30,432.0,26.0,2.2,10.9,59.0,23.34,10.92
2018,2,11,7,45,488.5,35.5,2.2,11.15,98.0,27.95,18.69
2018,2,11,8,0,545.0,45.0,2.2,11.4,137.0,45.66,25.7
2018,2,11,8,15,650.0,47.0,2.6,11.65,190.5,93.16,48.8
2018,2,11,8,30,755.0,49.0,3.0,11.9,244.0,150.07,88.8
2018,2,11,8,45,655.0,69.5,3.4,12.15,261.5,194.03,132.61
2018,2,11,9,0,555.0,90.0,3.8,12.4,279.0,227.95,169.05
2018,2,11,9,15,390.5,122.0,4.3,12.5,263.5,238.74,186.71
2018,2,11,9,30,226.0,154.0,4.8,12.6,248.0,230.55,185.56
2018,2,11,9,45,234.5,177.0,5.3,12.7,282.0,270.39,219.89
2018,2,11,10,0,243.0,200.0,5.8,12.8,316.0,311.12,254.46
2018,2,11,10,15,199.5,213.0,5.9,12.75,312.5,311.64,255.59
2018,2,11,10,30,156.0,226.0,6.0,12.7,309.0,311.34,255.45
2018,2,11,10,45,105.0,232.5,6.05,12.65,289.5,290.12,237.66
2018,2,11,11,0,54.0,239.0,6.1,12.6,270.0,269.41,219.78
2018,2,11,11,15,30.5,215.0,5.9,12.45,232.5,232.01,188.66
2018,2,11,11,30,7.0,191.0,5.7,12.3,195.0,186.68,150.74
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,209.49,169.74
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,233.03,189.21
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,336.45,275.61
