Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,430.55,361.34
2018,2,21,17,0,521.0,47.0,3.3,9.4,135.0,360.85,299.19
2018,2,21,17,15,413.5,37.0,3.4,9.15,92.5,271.35,217.75
2018,2,21,17,30,306.0,27.0,3.5,8.9,50.0,186.61,112.96
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,77.95,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,9.53,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,20.49,8.05
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,34.24,24.38
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,36.5,27.24
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,68.38,37.0
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,117.94,68.08
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,176.31,115.3
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,233.21,166.62
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,293.83,222.92
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,351.94,277.58
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,411.57,332.7
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,468.76,384.74
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,525.77,435.3
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,578.17,481.03
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,629.26,524.58
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,652.1,543.68
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,666.14,554.95
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,585.89,488.44
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,483.78,402.47
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,376.75,312.79
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,259.7,212.59
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,348.04,287.43
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,451.19,373.06
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,580.04,482.16
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,713.06,592.71
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,613.18,510.79
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,523.95,436.11
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,390.85,325.8
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,257.79,212.84
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,276.79,231.52
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,281.13,237.92
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,476.69,406.82
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,636.08,542.53
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,424.25,363.43
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,213.88,180.35
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,205.7,174.32
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,184.72,157.0
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,338.99,294.12
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,453.73,393.07
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,373.64,321.28
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,299.07,252.93
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,241.09,196.71
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,183.34,119.32
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,74.63,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,12.39,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,22.12,10.43
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,32.95,23.54
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,33.19,24.46
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,71.73,36.71
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,125.58,70.81
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,185.71,119.96
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,245.65,174.83
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,310.16,235.29
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,371.52,293.15
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,433.82,350.64
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,492.61,403.94
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,550.97,455.31
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,606.13,502.5
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,659.86,547.16
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,708.17,586.34
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,754.09,622.09
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,794.2,651.56
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,831.27,678.56
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,864.53,702.56
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,894.36,723.96
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,918.16,740.88
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,938.18,755.1
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,952.62,765.48
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,963.13,773.16
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,967.07,776.2
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,967.05,776.56
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,960.43,772.06
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,949.97,764.95
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,931.34,752.13
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,909.16,736.83
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,880.41,716.2
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,848.68,693.37
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,808.97,665.14
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,773.56,639.91
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,721.32,601.33
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,668.09,561.17
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,603.66,510.82
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,540.11,457.81
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,463.55,391.97
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,396.35,331.14
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,302.03,245.36
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,215.34,146.58
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,95.3,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,17.16,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,23.9,12.62
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,31.77,22.51
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,36.94,27.78
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,73.77,41.15
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,122.85,76.21
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,170.15,117.35
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,208.64,155.9
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,240.17,188.16
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,285.1,228.34
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,332.31,269.97
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,417.0,341.1
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,515.57,423.38
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,570.05,469.59
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,624.8,515.18
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,657.51,541.88
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,684.94,563.8
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,698.43,573.99
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,703.43,577.29
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,717.5,587.91
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,727.39,595.12
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,745.36,609.63
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,760.91,622.25
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,749.58,613.47
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,738.99,605.2
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,715.76,586.84
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,689.95,566.4
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,657.12,541.77
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,635.52,525.47
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,632.06,524.34
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,613.25,511.32
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,674.82,565.23
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,734.78,614.64
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,677.52,570.29
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,620.23,525.3
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,552.83,471.14
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,493.22,422.04
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,489.34,419.54
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,475.71,407.62
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,388.79,331.54
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,308.18,259.18
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,241.67,197.12
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,184.07,129.38
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,75.26,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,17.16,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,23.15,12.77
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,30.61,21.59
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,34.56,25.7
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,75.44,39.81
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,130.06,76.0
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,188.06,123.16
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,246.19,175.23
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,307.46,231.03
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,367.23,285.49
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,428.35,339.76
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,486.59,390.09
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,543.98,438.06
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,597.15,481.57
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,649.03,522.77
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,697.62,560.32
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,744.12,594.64
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,785.95,624.54
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,825.05,652.34
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,857.76,675.62
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,887.19,696.63
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,910.94,714.64
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,930.99,730.2
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,944.97,741.6
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,955.08,750.44
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,959.57,755.45
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,960.15,757.84
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,954.6,755.99
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,945.24,751.52
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,928.89,742.58
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,908.99,731.02
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,880.8,713.46
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,849.58,693.34
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,810.09,665.28
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,774.96,640.27
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,723.15,603.98
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,670.37,565.61
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,604.96,514.21
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,540.61,460.19
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,433.53,368.39
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,331.86,278.96
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,257.7,210.58
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,191.54,138.28
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,81.25,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,5.55,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,6.94,0.61
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,8.33,1.6
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,18.07,10.15
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,27.84,18.68
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,74.98,58.94
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,123.36,100.06
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,183.18,149.78
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,251.3,206.96
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,316.0,261.5
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,387.42,321.68
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,425.13,353.69
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,463.32,385.73
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,559.87,467.17
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,666.09,555.39
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,614.16,512.02
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,553.93,461.23
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,502.03,416.49
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,441.82,364.2
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,462.05,381.84
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,482.58,399.61
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,532.98,440.88
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,571.84,472.85
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,625.86,519.21
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,692.78,575.09
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,662.02,550.18
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,615.65,513.36
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,703.98,588.4
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,778.38,650.08
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,816.79,681.24
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,842.95,703.0
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,802.69,672.98
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,760.31,641.21
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,706.86,599.73
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,652.67,557.0
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,590.46,506.19
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,526.17,451.03
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,373.05,318.91
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,236.92,199.14
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,142.17,115.16
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,52.22,35.02
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,25.35,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.86,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,8.58,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,14.82,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,22.21,12.9
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,32.06,23.04
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,35.54,26.68
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,82.54,42.85
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,137.23,79.81
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,198.18,130.85
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,259.51,187.39
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,325.43,249.06
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,387.43,307.24
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,450.3,364.83
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,509.04,417.46
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,567.16,467.83
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,622.71,514.58
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,676.8,558.68
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,725.51,597.16
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,771.87,631.45
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,814.39,662.03
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,853.96,690.12
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,887.88,713.31
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,918.36,733.8
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,942.46,750.25
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,962.76,764.01
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,977.12,773.44
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,987.48,780.16
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,988.51,780.05
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,985.46,777.67
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,977.66,772.24
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,965.99,764.23
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,948.47,752.67
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,927.35,738.65
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,898.07,718.66
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,865.77,696.47
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,825.18,668.39
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,788.94,643.28
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,737.26,606.83
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,684.51,568.64
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,618.62,518.99
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,553.73,466.67
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,475.73,400.93
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,407.02,340.05
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,288.39,236.01
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,184.97,138.47
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,97.71,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,21.61,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,10.48,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,17.57,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,25.22,15.69
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,31.5,22.53
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,37.71,28.59
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,56.57,41.99
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,75.58,57.5
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,96.24,74.85
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,135.0,108.02
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,175.16,142.07
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,177.55,144.88
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,175.17,143.11
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,182.47,148.9
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,189.33,154.2
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,217.27,177.08
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,244.48,199.22
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,374.93,307.26
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,520.0,423.72
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,551.12,447.29
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,581.71,470.77
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,600.75,485.12
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,618.3,498.31
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,575.99,464.2
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,518.12,418.14
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,431.06,348.63
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,328.54,265.42
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,349.54,283.01
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,370.88,300.45
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,388.84,316.21
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,419.92,342.22
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,395.65,323.17
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,357.44,293.21
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,283.75,233.23
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,200.45,164.21
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,168.58,138.04
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,137.02,111.71
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,138.1,113.66
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,129.88,107.53
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,174.57,146.67
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,207.96,175.38
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,163.18,135.99
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,113.41,92.14
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,76.37,59.12
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,36.75,23.63
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,24.69,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,9.27,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.43,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,2.81,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,7.4,0.91
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,12.5,5.6
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,17.61,9.6
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,25.04,16.08
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,32.49,22.51
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,33.89,23.67
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,35.29,24.8
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,42.29,30.72
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,49.29,36.61
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,51.63,38.5
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,53.97,40.38
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,51.65,38.32
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,49.33,36.28
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,61.48,46.47
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,73.63,56.64
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,125.87,100.64
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,184.39,149.36
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,276.0,224.98
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,371.67,302.56
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,322.13,261.97
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,270.98,219.91
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,266.54,216.46
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,251.55,204.37
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,257.09,209.09
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,262.73,213.9
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,249.42,203.23
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,236.02,192.49
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,204.05,166.25
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,172.17,139.91
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,232.42,191.95
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,283.17,235.69
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,341.05,287.36
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,392.6,333.23
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,462.66,393.94
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,514.16,438.56
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,451.03,386.12
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,394.9,338.33
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,273.46,232.91
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,152.54,126.78
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,103.94,82.94
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,52.25,36.37
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,31.18,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,11.02,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,10.48,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,19.04,1.26
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,32.46,22.3
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,46.22,35.68
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,60.09,48.69
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,89.68,65.04
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,96.56,73.38
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,90.76,72.43
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,150.26,119.5
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,224.69,180.28
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,282.72,228.47
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,354.42,288.98
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,437.83,359.63
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,535.42,442.27
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,513.52,425.03
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,465.97,384.78
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,489.64,404.19
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,511.54,421.72
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,508.38,418.26
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,492.92,404.9
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,420.76,346.33
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,344.25,283.48
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,251.18,206.15
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,159.24,128.37
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,117.61,93.63
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,76.47,59.03
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,117.67,93.97
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,160.05,129.72
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,226.48,185.99
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,287.48,237.36
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,301.86,249.97
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,316.14,262.6
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,250.88,208.16
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,177.27,146.03
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,223.28,186.49
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,259.1,218.11
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,184.42,154.78
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,112.47,92.82
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,118.06,98.25
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,131.5,110.12
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,124.31,103.56
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,117.33,96.63
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,83.3,65.77
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,44.13,30.38
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,24.87,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,7.21,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,12.87,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,21.45,5.31
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,32.76,22.83
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,43.64,33.55
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,54.73,44.09
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,96.21,59.81
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,97.58,66.19
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,77.22,57.97
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,148.19,115.19
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,236.35,188.04
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,322.23,258.53
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,428.06,346.81
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,463.75,379.54
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,492.46,405.25
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,416.55,344.63
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,308.47,254.4
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,402.55,332.4
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,498.95,410.47
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,518.72,425.64
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,537.05,439.84
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,364.25,301.01
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,184.37,151.17
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,201.68,165.43
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,219.01,179.36
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,412.35,341.95
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,613.61,504.08
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,547.09,450.86
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,478.34,396.24
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,563.15,466.44
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,646.44,533.95
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,606.1,501.71
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,565.28,469.38
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,547.68,457.22
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,527.95,443.17
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,560.48,472.5
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,572.25,485.09
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,478.02,407.46
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,375.17,321.65
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,361.63,310.67
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,332.55,285.97
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,357.33,306.36
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,376.21,318.79
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,307.09,254.94
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,243.5,191.6
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,136.35,34.56
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,37.19,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
