Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,13.82,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,21.65,7.76
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,25.82,17.1
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,32.8,24.09
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,42.46,26.29
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,94.65,49.18
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,150.21,89.2
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,210.53,140.14
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,267.76,192.83
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,323.83,244.29
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,342.76,267.96
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,333.3,265.16
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,341.19,272.66
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,337.92,270.01
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,382.39,304.65
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,425.62,337.31
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,458.25,361.3
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,491.86,385.74
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,501.05,392.29
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,507.85,397.31
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,513.69,401.93
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,507.91,398.13
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,511.22,400.62
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,513.33,402.14
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,519.09,406.81
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,524.07,410.92
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,603.98,473.21
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,683.89,533.45
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,671.9,524.57
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,644.73,506.19
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,760.82,596.68
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,860.85,668.3
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,866.68,673.13
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,863.35,673.03
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,824.47,647.48
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,790.0,625.19
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,744.65,598.52
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,697.55,568.66
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,635.72,524.34
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,574.42,477.55
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,497.42,415.02
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,428.69,356.15
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,343.04,280.88
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,265.2,207.52
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,152.34,55.51
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,46.91,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,14.77,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,23.39,10.58
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,28.37,19.47
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,33.3,24.6
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,48.6,30.16
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,101.24,54.74
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,157.24,96.33
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,218.05,149.15
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,278.89,205.59
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,342.24,264.71
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,405.28,322.77
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,467.27,378.45
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,526.14,429.97
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,584.63,479.48
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,638.94,523.84
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,691.7,565.45
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,739.97,602.24
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,785.84,634.01
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,826.69,661.52
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,864.54,686.78
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,897.57,707.9
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,927.15,726.19
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,951.59,741.56
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,972.28,754.24
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,986.64,762.49
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,997.02,768.05
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,1001.31,770.65
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,1001.54,770.68
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,994.25,765.26
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,982.99,757.34
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,965.89,746.76
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,945.14,733.79
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,917.67,716.33
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,887.02,696.63
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,848.04,670.86
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,806.63,643.07
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,756.34,608.29
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,704.83,571.93
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,649.15,531.55
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,587.82,484.72
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,500.83,414.43
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,423.44,349.05
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,316.63,257.86
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,221.88,173.32
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,134.23,59.61
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,46.67,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,15.25,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,22.84,11.25
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,37.57,27.42
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,50.74,39.98
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,68.78,51.31
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,102.44,73.6
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,138.37,102.02
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,176.39,134.19
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,234.8,177.51
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,319.44,245.75
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,387.73,304.43
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,463.5,368.35
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,521.59,417.21
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,578.99,463.67
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,628.51,502.61
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,675.27,537.99
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,728.14,577.08
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,779.94,611.92
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,820.65,637.97
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,858.42,661.5
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,891.04,681.53
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,920.25,699.0
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,942.57,712.04
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,961.06,722.5
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,965.2,724.06
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,965.09,723.12
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,939.85,707.57
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,902.67,684.21
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,893.76,679.39
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,876.76,668.84
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,880.36,672.83
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,883.89,676.7
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,840.61,648.34
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,795.41,618.82
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,727.91,572.75
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,657.41,523.59
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,620.17,499.52
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,580.86,472.37
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,527.69,432.39
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,474.86,391.32
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,385.56,318.94
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,301.32,248.48
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,233.94,190.05
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,173.34,135.03
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,105.12,52.6
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,29.92,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,5.24,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,9.26,1.51
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,16.22,8.63
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,23.52,15.47
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,46.62,34.25
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,71.84,54.64
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,63.92,48.53
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,52.06,39.22
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,59.06,45.04
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,66.07,50.8
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,131.9,105.46
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,200.89,161.82
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,241.83,194.73
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,284.75,228.94
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,401.08,323.4
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,533.71,428.78
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,650.15,521.84
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,773.33,616.14
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,814.03,644.62
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,851.86,671.39
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,884.99,694.93
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,914.79,716.26
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,938.69,732.93
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,958.91,747.09
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,972.4,756.94
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,981.96,764.22
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,984.9,766.74
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,983.85,766.66
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,976.98,763.12
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,966.22,757.0
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,946.98,744.69
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,924.17,729.94
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,896.14,711.59
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,865.1,691.0
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,802.28,646.4
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,732.81,596.14
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,616.63,508.42
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,497.75,414.15
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,450.17,376.83
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,402.31,337.93
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,315.17,264.08
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,227.37,188.53
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,170.71,138.62
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,119.09,92.07
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,72.79,38.73
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,19.46,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,14.77,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,24.65,14.0
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,39.22,28.75
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,53.85,42.39
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,64.6,48.42
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,84.88,62.62
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,107.09,82.01
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,127.31,100.13
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,162.53,128.31
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,201.48,159.4
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,232.98,184.56
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,266.86,211.47
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,280.16,221.94
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,291.07,230.21
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,329.47,259.89
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,369.42,290.17
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,360.42,282.47
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,342.04,267.84
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,332.17,260.19
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,320.93,251.31
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,321.75,251.81
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,322.08,251.87
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,358.44,280.25
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,395.83,309.04
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,430.45,336.57
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,478.35,373.78
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,495.17,387.77
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,511.35,401.57
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,589.66,463.14
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,665.77,521.67
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,708.76,556.08
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,752.1,590.63
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,805.19,630.22
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,844.41,659.75
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,813.62,639.17
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,779.88,617.0
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,669.1,538.78
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,560.24,457.93
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,445.24,368.01
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,333.05,277.1
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,294.23,245.32
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,265.96,220.39
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,194.5,158.58
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,139.14,108.84
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,87.06,51.05
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,27.91,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.67,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,10.19,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,14.54,6.3
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,19.49,11.63
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,22.8,14.9
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,34.46,22.12
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,39.94,29.03
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,50.19,37.84
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,60.46,46.52
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,100.74,80.44
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,141.35,114.04
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,171.09,138.04
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,202.2,162.92
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,250.71,201.56
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,302.52,242.2
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,307.25,245.43
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,310.74,247.8
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,398.66,317.48
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,488.66,387.0
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,530.94,418.19
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,567.23,444.98
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,568.55,445.42
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,557.94,437.44
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,570.03,446.43
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,581.37,454.7
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,621.13,484.48
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,648.78,505.28
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,646.15,504.18
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,642.01,502.29
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,650.21,509.98
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,656.59,516.34
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,631.35,498.64
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,604.74,480.07
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,576.22,460.19
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,546.66,439.28
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,501.89,405.88
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,457.3,372.16
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,412.48,338.44
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,368.23,304.28
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,304.75,253.35
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,254.91,212.37
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,250.7,209.07
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,232.37,192.94
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,180.48,147.18
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,132.1,103.49
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,83.73,51.71
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,25.71,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.4,1.03
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,9.72,2.8
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,12.04,4.84
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,13.9,6.45
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,15.77,8.04
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,28.78,19.24
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,41.82,30.34
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,60.02,45.68
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,78.25,60.85
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,93.16,73.06
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,108.12,85.17
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,80.63,62.2
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,53.09,39.17
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,62.9,47.32
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,72.73,55.38
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,87.24,67.3
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,101.9,79.27
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,124.64,97.85
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,147.67,116.53
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,168.02,133.01
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,188.69,149.7
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,154.48,122.0
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,120.33,94.21
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,136.39,107.51
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,152.68,120.91
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,151.42,119.98
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,150.17,119.14
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,139.99,110.99
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,129.82,102.84
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,131.18,104.18
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,132.7,105.66
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,133.75,106.83
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,135.03,108.21
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,120.6,96.59
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,105.97,84.72
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,138.64,113.07
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,165.42,135.93
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,173.24,142.64
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,168.43,138.13
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,130.07,104.61
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,93.03,71.6
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,58.02,35.79
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,16.93,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,8.58,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,17.46,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,26.58,16.94
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,30.56,21.6
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,37.8,28.51
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,63.09,35.05
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,114.18,65.92
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,170.56,108.15
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,233.13,160.45
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,292.99,214.48
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,356.98,271.38
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,412.24,320.5
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,468.22,368.26
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,513.46,405.77
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,551.95,436.31
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,596.26,470.25
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,637.3,500.58
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,685.3,535.78
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,732.7,569.72
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,787.65,607.94
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,840.01,642.9
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,874.8,664.91
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,906.92,685.13
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,935.29,703.15
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,960.5,719.07
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,979.06,729.97
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,993.94,738.55
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,984.27,731.37
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,970.63,722.05
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,963.11,716.17
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,951.9,707.91
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,932.58,696.47
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,909.81,682.89
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,888.3,669.48
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,863.34,653.78
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,831.7,634.24
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,790.59,608.04
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,733.41,574.35
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,675.7,538.18
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,611.56,493.54
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,548.49,447.02
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,466.79,382.95
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,387.49,318.12
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,306.13,248.78
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,232.54,183.64
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,146.69,99.84
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,48.64,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,7.63,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,17.66,0.0
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,28.12,18.23
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,33.36,23.81
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,38.47,28.76
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,65.58,38.15
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,105.68,64.1
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,146.07,101.49
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,175.73,131.85
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,211.6,164.75
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,241.9,191.74
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,319.39,252.95
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,421.83,335.93
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,454.88,364.53
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,479.2,385.17
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,497.09,399.53
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,502.31,403.2
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,570.14,457.67
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,638.0,511.61
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,705.6,565.19
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,773.3,618.41
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,801.86,639.31
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,828.08,658.65
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,619.18,496.27
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,366.05,291.02
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,441.26,351.71
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,506.32,403.39
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,419.99,335.05
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,345.26,274.95
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,283.73,226.11
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,212.05,168.42
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,182.83,145.01
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,153.73,121.48
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,151.2,119.88
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,148.55,118.17
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,136.31,108.35
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,124.1,98.52
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,142.1,114.59
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,152.33,124.13
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,131.71,107.35
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,110.6,89.85
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,71.07,55.66
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,33.42,22.92
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,25.04,15.61
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,16.68,8.24
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,13.34,4.36
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,9.32,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,4.16,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.48,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,8.79,2.15
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,11.11,4.34
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,12.04,4.76
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,12.97,5.58
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,14.83,7.18
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,16.7,8.75
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,19.49,11.11
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,22.28,13.46
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,28.8,18.95
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,35.33,24.41
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,49.79,36.52
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,64.27,48.56
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,124.8,98.85
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,186.42,149.19
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,284.12,228.72
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,384.23,308.48
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,375.71,301.2
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,365.96,293.25
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,483.87,388.31
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,609.12,486.44
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,630.26,502.07
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,650.54,517.48
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,610.26,485.56
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,554.73,442.12
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,585.37,467.51
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,628.95,502.05
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,527.2,422.78
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,438.69,352.54
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,383.33,309.46
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,341.86,276.69
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,441.71,359.91
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,537.12,437.63
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,541.82,443.67
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,555.49,456.73
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,538.84,445.22
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,518.18,430.44
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,368.93,308.59
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,234.93,195.87
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,209.38,174.79
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,192.08,159.48
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,155.3,126.72
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,113.08,88.91
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,75.69,52.24
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,29.46,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,4.77,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,10.33,0.51
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,15.76,8.03
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,22.72,14.66
