Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,231.57,184.71
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,293.92,234.12
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,357.94,283.96
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,398.11,314.65
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,439.51,346.04
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,460.29,361.58
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,481.34,377.38
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,589.13,461.59
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,702.75,547.47
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,849.73,660.81
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,989.08,761.1
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,1018.81,780.54
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,1055.23,805.52
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,1054.9,805.61
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,1050.92,803.67
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,1029.83,789.79
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,1005.66,773.98
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,937.4,727.51
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,854.47,669.21
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,850.11,668.47
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,841.19,663.07
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,791.72,628.66
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,741.55,593.21
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,732.89,589.23
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,716.59,578.95
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,659.85,538.39
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,603.88,496.45
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,432.22,359.13
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,275.9,229.6
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,324.92,271.54
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,352.42,292.94
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,290.46,238.58
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,233.08,186.88
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,152.12,116.18
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,87.68,57.94
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,32.1,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.91,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,6.2,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,12.23,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,24.08,14.59
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,35.84,26.16
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,51.96,41.1
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,68.26,56.03
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,83.1,69.4
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,98.59,78.72
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,116.18,88.51
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,143.17,105.99
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,176.68,137.12
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,199.97,159.04
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,219.16,174.29
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,237.75,188.66
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,289.68,228.28
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,344.35,268.83
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,400.05,311.01
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,461.11,356.9
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,512.07,394.61
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,566.23,434.22
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,599.92,459.72
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,633.15,484.74
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,678.37,519.04
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,729.4,557.04
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,757.46,576.52
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,784.07,595.06
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,852.1,645.72
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,922.36,696.91
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,976.69,734.21
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,1014.74,759.05
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,1013.5,757.8
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,999.0,748.27
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,1032.91,772.83
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,1052.93,787.76
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,1042.73,782.55
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,1028.99,775.31
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,1009.88,765.62
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,987.52,753.6
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,954.75,734.19
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,927.12,718.14
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,885.26,690.35
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,841.49,661.02
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,795.76,632.27
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,748.5,602.08
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,695.47,565.16
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,641.73,526.86
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,577.02,477.26
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,512.09,425.69
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,455.77,379.16
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,401.06,332.21
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,326.77,267.75
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,259.35,207.53
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,187.24,143.17
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,126.66,85.64
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,61.04,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,10.77,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.29,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.45,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,13.44,5.72
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,18.54,10.82
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,25.97,17.77
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,33.42,24.66
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,39.93,30.6
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,46.46,34.62
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,82.81,65.6
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,117.65,94.76
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,138.14,111.42
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,159.18,128.41
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,195.36,157.37
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,229.4,184.38
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,263.18,211.07
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,298.7,238.93
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,334.13,266.19
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,371.24,294.36
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,393.4,310.51
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,415.54,326.42
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,416.41,326.32
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,415.81,325.15
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,425.82,332.36
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,435.6,339.35
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,471.03,366.68
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,507.4,394.5
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,486.75,379.1
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,464.77,362.79
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,451.74,353.79
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,438.07,344.18
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,369.11,291.59
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,290.06,229.98
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,288.62,229.32
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,287.11,228.47
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,292.04,232.84
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,296.97,237.25
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,325.54,260.64
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,342.82,275.08
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,352.39,283.97
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,361.19,292.31
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,473.09,386.28
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,576.66,471.6
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,580.51,477.22
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,590.06,487.13
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,562.02,466.44
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,530.47,442.57
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,487.95,408.58
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,444.37,372.88
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,419.27,351.86
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,385.76,322.36
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,321.06,265.12
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,261.25,210.65
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,185.45,143.03
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,122.43,84.37
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,61.22,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,12.87,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.58,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,15.12,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,25.2,15.82
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,35.02,25.49
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,51.52,40.74
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,67.32,55.22
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,84.06,70.31
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,102.89,82.58
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,124.9,99.73
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,148.13,118.23
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,181.17,144.21
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,213.93,170.23
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,263.67,207.95
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,332.61,262.88
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,402.42,319.42
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,493.59,393.99
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,553.53,443.71
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,612.87,492.1
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,667.02,535.58
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,720.73,577.88
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,751.72,600.38
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,775.07,616.58
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,812.53,644.43
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,847.46,670.01
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,840.59,662.21
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,827.76,649.98
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,834.24,653.95
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,837.72,655.61
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,908.3,710.57
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,980.29,765.45
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,991.66,773.22
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,999.97,779.08
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,878.54,687.29
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,747.37,585.87
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,733.35,577.05
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,717.53,566.36
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,760.56,601.25
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,788.46,624.78
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,634.74,506.74
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,486.69,390.06
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,416.1,335.46
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,334.91,271.22
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,291.35,236.94
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,248.46,202.64
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,317.8,262.64
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,378.77,314.62
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,387.81,323.76
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,398.96,333.77
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,344.47,288.26
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,292.06,243.5
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,234.92,193.56
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,182.72,147.06
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,115.94,88.88
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,60.71,40.76
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,31.55,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,6.77,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,11.91,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.87,2.5
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,29.54,19.57
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,37.55,27.63
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,41.92,31.99
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,46.13,35.97
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,48.44,38.07
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,62.54,39.69
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,111.73,62.09
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,169.44,104.01
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,224.79,150.83
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,282.9,202.75
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,340.62,255.08
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,399.83,307.94
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,461.16,361.17
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,519.1,410.23
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,575.01,456.3
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,630.58,500.77
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,683.36,541.77
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,735.06,580.83
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,782.93,614.72
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,828.75,646.39
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,869.77,674.32
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,908.19,700.21
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,942.23,723.28
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,973.19,744.18
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,991.69,756.19
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,1005.91,765.41
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,1001.97,762.78
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,991.9,756.18
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,975.56,744.42
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,955.07,729.05
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,967.48,739.8
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,976.43,748.02
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,1006.34,769.5
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,1024.33,782.59
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,1009.09,773.7
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,998.54,768.53
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,970.71,751.33
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,939.93,732.07
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,901.82,706.78
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,868.06,684.48
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,822.46,655.34
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,775.19,624.24
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,722.76,587.7
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,669.63,549.85
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,608.1,503.04
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,547.39,454.79
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,482.49,401.45
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,418.47,347.05
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,346.56,284.34
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,280.73,225.16
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,206.03,158.39
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,142.16,99.17
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,72.85,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,17.14,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.53,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.05,1.36
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,20.43,11.88
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,26.51,17.9
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,26.26,17.97
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,28.32,19.94
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,51.48,40.81
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,73.59,57.63
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,87.51,69.25
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,101.59,80.86
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,126.26,100.35
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,156.35,124.44
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,228.43,180.77
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,314.84,249.56
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,382.4,303.66
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,472.63,376.94
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,535.58,428.35
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,600.28,480.28
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,657.2,525.26
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,714.87,569.79
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,761.9,602.66
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,807.11,633.28
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,821.47,641.5
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,828.02,644.39
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,807.29,625.36
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,776.65,598.26
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,863.05,664.08
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,947.48,722.89
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,987.74,751.21
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,1017.77,772.93
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,1018.45,774.59
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,1015.5,774.07
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,1029.42,785.98
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,1039.14,795.29
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,1010.31,778.62
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,987.61,766.14
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,979.28,762.56
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,975.11,761.94
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,946.07,743.21
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,914.22,722.5
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,878.1,697.94
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,839.74,671.59
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,799.96,642.63
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,752.43,607.71
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,698.75,568.89
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,644.82,529.3
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,584.61,482.59
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,527.55,436.62
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,462.65,383.45
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,400.75,331.02
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,331.31,270.81
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,267.8,214.05
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,196.75,150.85
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,136.07,95.22
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,69.74,5.83
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,16.12,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,13.34,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.73,6.67
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,27.3,17.8
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,32.69,23.32
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,35.24,25.96
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,39.18,29.65
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,70.09,57.36
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,101.2,80.83
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,108.58,86.7
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,115.25,92.08
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,119.19,95.07
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,122.79,97.74
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,144.08,114.92
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,165.86,132.39
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,198.88,158.9
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,232.86,186.0
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,255.16,203.51
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,280.98,223.79
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,313.09,248.91
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,346.26,274.68
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,350.45,277.39
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,353.99,279.62
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,371.24,292.97
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,388.98,306.66
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,542.92,429.68
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,697.54,549.32
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,858.58,675.15
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,1008.4,781.29
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,1031.82,796.68
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,1051.98,810.62
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,1060.38,816.05
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,1065.1,819.11
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,1065.08,820.86
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,1061.37,820.14
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,1051.45,814.95
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,1037.94,807.34
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,1018.49,795.71
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,995.75,781.74
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,966.47,763.01
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,934.36,742.1
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,897.26,716.56
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,857.86,689.17
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,818.02,663.34
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,770.26,630.76
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,715.5,590.74
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,660.47,549.84
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,599.72,502.07
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,542.34,455.16
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,475.48,399.03
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,411.77,343.94
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,339.75,280.53
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,273.99,221.12
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,200.21,155.02
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,137.54,97.71
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,71.63,13.62
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,16.75,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,13.82,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.34,7.63
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.2,20.43
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,38.69,28.74
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.13,36.69
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,55.17,44.09
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,68.83,56.35
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,91.67,67.03
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,129.95,89.07
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,172.19,120.53
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,216.6,154.7
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,270.81,199.71
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,328.49,249.84
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,397.66,309.76
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,453.48,359.3
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,509.4,407.72
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,547.75,440.45
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,579.54,466.32
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,620.09,498.09
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,656.13,525.45
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,691.35,551.88
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,723.97,575.84
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,776.05,615.95
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,829.09,656.29
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,880.46,695.34
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,932.18,732.69
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,948.79,743.67
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,961.67,752.18
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,974.25,761.76
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,983.72,769.19
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,995.59,778.71
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,1004.41,786.13
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,1019.53,798.67
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,1038.71,814.26
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,1031.26,810.66
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,1020.14,804.6
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,996.04,788.64
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,969.06,770.6
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,951.81,759.75
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,930.35,745.79
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,891.4,718.37
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,850.41,689.31
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,796.02,650.7
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,741.13,611.05
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,682.0,566.95
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,620.55,519.64
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,568.8,478.25
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,517.27,435.9
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,452.89,381.63
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,391.8,328.66
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,319.34,264.91
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,252.02,204.47
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,183.06,142.73
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,125.15,90.22
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,66.23,18.17
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,14.71,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,13.34,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.45,8.0
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.9,21.21
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,40.91,30.86
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,48.55,38.1
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,55.83,44.81
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,57.26,46.08
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,73.48,47.54
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,123.51,76.75
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,172.1,114.84
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,220.11,155.66
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,269.57,199.37
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,321.29,244.83
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,374.93,291.24
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,428.31,336.6
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,482.17,381.07
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,532.81,421.86
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,582.23,460.55
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,648.43,512.75
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,721.74,569.44
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,776.01,609.81
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,832.55,649.38
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,874.85,678.11
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,914.88,705.05
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,951.35,729.43
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,985.19,751.86
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,1013.06,770.11
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,1037.67,786.15
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1055.49,797.76
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1069.7,807.07
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,1079.26,813.88
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,1085.09,818.34
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,1084.09,819.01
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1079.3,817.29
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,1069.28,812.27
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,1055.6,804.85
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,1035.93,793.75
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,1012.89,780.28
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,984.21,762.73
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,952.58,742.92
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,914.95,717.69
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,874.96,690.6
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,829.39,660.76
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,787.95,633.4
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,734.3,595.23
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,679.92,555.9
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,620.47,510.74
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,561.56,463.8
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,494.45,408.79
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,432.09,355.92
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,361.7,294.99
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,296.9,237.13
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,221.96,170.53
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,157.35,111.83
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,86.64,29.89
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,27.04,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,14.3,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.23,10.42
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,28.75,19.06
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,34.1,24.37
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,37.01,27.27
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,39.85,29.9
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,45.85,35.22
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,66.92,38.17
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,117.94,63.12
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,172.81,103.01
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,229.17,150.38
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,292.8,205.83
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,342.33,252.57
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,382.8,289.84
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,420.28,322.18
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,445.61,342.73
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,488.13,375.77
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,531.7,408.75
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,570.67,437.15
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,608.78,464.22
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,649.51,494.15
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,689.64,523.25
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,727.98,551.78
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,766.61,580.35
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,767.55,581.17
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,764.3,579.17
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,747.02,566.86
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,718.17,546.33
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,665.43,506.93
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,599.46,457.28
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,622.36,476.56
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,655.54,502.65
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,699.99,538.24
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,754.32,580.45
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,765.65,591.31
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,773.72,600.21
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,893.24,690.4
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,984.18,754.44
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,954.71,735.01
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,930.06,719.85
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,891.8,694.58
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,851.38,667.65
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,805.18,635.94
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,757.61,602.94
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,679.93,547.08
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,603.42,489.35
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,544.76,444.6
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,487.36,399.54
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,429.13,352.51
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,372.91,305.66
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,307.44,249.96
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,245.35,195.77
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,177.69,136.83
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,120.22,86.2
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,64.25,25.18
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,13.99,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,10.96,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.82,6.55
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.36,15.55
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,32.9,23.66
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,32.55,23.66
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,36.77,27.58
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,71.16,58.44
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,102.39,81.91
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,121.85,97.67
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,141.95,113.83
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,154.55,123.93
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,166.86,133.7
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,181.14,144.9
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,195.56,156.11
