Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,221.0,176.07
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,247.19,196.44
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,277.0,219.62
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,311.16,246.02
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,361.35,284.94
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,414.42,325.59
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,454.53,356.17
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,496.39,387.92
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,481.5,375.59
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,459.82,358.31
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,465.33,362.27
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,470.24,365.66
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,470.37,365.72
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,470.04,365.47
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,462.24,359.74
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,453.84,353.61
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,449.94,350.95
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,445.6,347.97
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,467.38,365.27
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,488.96,382.32
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,644.0,505.2
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,783.2,612.18
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,871.51,679.85
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,941.71,730.05
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,913.6,711.24
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,882.85,691.27
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,856.67,674.26
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,827.25,654.82
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,787.32,628.38
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,745.35,600.08
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,695.06,564.45
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,641.51,525.39
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,582.49,480.1
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,524.55,434.35
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,460.09,381.79
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,398.61,330.06
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,330.25,271.11
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,267.57,215.49
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,196.22,152.47
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,137.63,99.89
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,76.61,34.45
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,21.22,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.86,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.48,0.03
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,9.26,2.67
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,13.89,6.96
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,18.54,11.23
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,33.42,24.73
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,48.33,36.2
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,53.0,40.05
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,57.67,43.86
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,70.76,54.76
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,83.85,65.54
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,95.71,75.16
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,107.61,84.74
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,120.01,94.66
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,132.48,104.56
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,156.65,123.97
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,181.24,143.56
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,193.89,153.43
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,206.75,163.46
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,244.14,193.02
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,282.18,222.75
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,298.47,235.18
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,314.9,247.76
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,334.69,262.97
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,360.46,282.73
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,379.53,297.34
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,398.86,312.16
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,423.33,330.96
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,448.08,349.91
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,544.16,425.72
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,641.93,500.98
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,675.7,527.75
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,707.93,553.68
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,781.35,611.52
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,842.45,659.79
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,914.88,714.83
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,964.19,750.93
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,938.62,734.04
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,902.63,710.22
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,836.28,663.93
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,767.78,615.49
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,745.96,602.03
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,720.1,585.12
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,658.88,540.39
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,598.97,494.48
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,548.27,455.2
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,497.55,414.72
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,423.23,353.46
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,351.04,292.58
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,278.58,230.18
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,213.89,173.37
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,160.84,125.8
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,114.23,83.48
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,64.36,31.15
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,16.49,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.86,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.94,0.43
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,9.26,2.64
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,13.43,6.5
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,17.61,10.33
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,33.88,25.04
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,50.19,37.66
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,71.67,55.84
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,92.17,72.92
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,112.79,89.83
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,133.58,106.67
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,139.76,111.32
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,145.94,115.99
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,189.98,151.36
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,232.66,185.14
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,278.06,220.82
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,325.52,257.73
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,366.14,288.96
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,408.52,321.27
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,434.13,340.57
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,460.38,360.34
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,564.56,443.56
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,679.91,532.99
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,812.54,634.41
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,944.52,726.69
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,970.32,743.78
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,993.09,759.71
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,1010.29,772.04
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,1024.18,782.25
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,1033.18,789.11
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,1038.69,793.74
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,1039.19,795.36
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,1036.15,794.76
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,1027.02,789.94
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,1014.41,782.84
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,996.42,772.08
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,975.18,759.09
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,948.37,741.88
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,918.66,722.58
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,881.84,697.8
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,842.81,671.25
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,806.39,646.91
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,761.75,616.1
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,712.22,580.67
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,661.72,543.97
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,604.29,500.08
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,547.26,454.53
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,484.1,402.61
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,425.06,352.38
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,315.76,259.78
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,219.6,177.33
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,153.72,119.54
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,96.64,69.64
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,67.26,34.2
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,32.93,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.77,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,17.16,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.61,14.34
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,31.47,21.87
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,37.12,27.46
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,49.01,38.41
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,60.32,48.67
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,81.85,67.86
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,108.67,81.08
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,146.11,107.22
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,181.37,136.02
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,199.46,152.63
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,218.54,170.28
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,233.86,183.81
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,248.21,196.38
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,313.71,248.82
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,392.71,311.92
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,459.08,364.76
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,531.91,421.89
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,556.42,441.11
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,579.15,458.76
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,665.31,525.31
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,758.15,595.21
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,817.54,637.96
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,875.45,678.27
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,920.91,709.24
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,965.03,739.08
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,991.47,756.37
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,1014.8,771.63
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,1031.02,782.33
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,1043.77,790.81
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,1051.51,796.19
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,1055.69,799.34
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,1055.28,799.94
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,1051.28,798.27
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,1042.19,793.67
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,1029.59,786.79
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,1010.55,775.5
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,988.23,762.01
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,961.34,744.88
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,931.52,725.68
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,894.66,701.27
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,862.25,679.93
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,817.34,650.0
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,770.77,618.45
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,718.86,582.03
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,666.22,544.4
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,608.02,500.35
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,552.56,456.53
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,487.24,403.57
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,424.49,350.98
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,356.53,292.41
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,293.71,236.48
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,222.13,172.77
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,160.0,116.77
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,92.68,50.6
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,30.64,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.95,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.72,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,10.22,2.45
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,15.04,7.54
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,19.47,11.75
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,25.97,17.76
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,32.48,23.7
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,45.53,35.42
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,58.59,44.72
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,67.47,52.11
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,76.35,59.42
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,84.17,65.75
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,91.96,72.01
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,113.82,89.91
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,135.8,107.71
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,152.59,121.11
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,169.63,134.66
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,182.71,144.91
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,196.05,155.35
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,224.41,177.81
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,253.24,200.44
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,270.79,214.04
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,288.6,227.83
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,274.04,216.1
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,259.06,204.13
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,246.02,193.82
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,232.73,183.3
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,218.74,172.17
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,204.56,160.87
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,228.91,180.35
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,253.46,199.87
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,234.6,184.98
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,215.58,169.97
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,210.98,166.52
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,206.31,163.01
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,235.68,187.56
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,257.94,206.38
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,350.82,283.44
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,442.91,358.56
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,497.01,403.12
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,547.94,445.04
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,482.44,392.61
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,407.76,332.65
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,364.38,297.65
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,313.06,255.81
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,333.45,274.55
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,339.25,281.16
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,353.59,294.98
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,351.24,294.57
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,320.85,269.39
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,296.58,248.28
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,253.27,210.13
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,210.92,171.76
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,158.76,124.85
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,112.6,83.17
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,63.42,35.59
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,20.75,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.77,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.62,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.4,0.85
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,10.18,3.47
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,14.82,7.74
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,19.47,11.99
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,36.68,27.53
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,53.92,40.83
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,67.93,52.63
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,81.72,64.09
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,76.37,59.32
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,70.78,54.38
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,75.47,58.12
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,80.17,61.83
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,92.26,71.67
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,104.23,81.34
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,128.96,101.42
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,153.92,121.5
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,179.65,142.04
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,205.8,162.74
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,213.85,168.89
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,221.98,175.16
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,225.14,177.42
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,228.29,179.72
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,267.52,210.6
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,307.28,241.57
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,311.71,244.94
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,311.16,244.58
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,308.48,242.76
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,305.59,240.81
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,350.09,275.86
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,395.24,311.11
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,410.73,323.34
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,426.25,335.73
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,419.72,331.33
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,412.81,326.76
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,427.79,339.5
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,442.41,351.96
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,357.62,285.94
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,273.85,219.54
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,291.76,237.31
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,303.79,250.03
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,261.47,214.9
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,222.04,181.82
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,231.64,190.44
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,241.2,198.97
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,312.64,261.32
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,352.82,296.66
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,350.13,294.36
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,332.31,278.62
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,267.7,222.35
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,209.47,170.83
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,149.1,117.32
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,102.31,75.6
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,60.7,35.36
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,18.74,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.91,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,11.28,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,20.42,10.96
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,33.9,24.21
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,47.13,36.59
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,65.71,53.66
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,79.89,66.57
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,92.0,77.4
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,108.57,85.81
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,111.78,87.59
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,105.08,82.4
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,114.27,90.65
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,124.23,99.33
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,114.53,91.03
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,104.01,82.02
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,110.96,87.55
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,117.94,93.08
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,131.43,103.95
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,145.09,114.91
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,164.47,130.53
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,184.19,146.34
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,212.08,168.67
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,240.37,191.15
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,238.12,189.08
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,235.77,187.0
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,233.33,184.96
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,230.8,182.87
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,246.69,195.49
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,262.68,208.15
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,301.41,239.0
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,349.34,276.87
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,353.57,280.17
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,347.34,275.4
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,331.79,263.34
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,316.06,251.13
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,354.13,283.75
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,392.07,316.06
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,368.8,298.12
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,344.98,279.75
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,291.63,235.7
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,241.49,193.8
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,243.46,196.43
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,235.02,190.54
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,242.06,196.82
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,249.66,203.61
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,264.84,217.82
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,277.58,229.89
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,291.2,242.97
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,290.28,243.57
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,252.47,212.1
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,204.85,171.61
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,128.66,105.5
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,55.89,42.35
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,41.42,29.27
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,28.03,17.2
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,22.78,10.44
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,15.74,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.91,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,6.94,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,12.04,4.23
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,18.54,10.7
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,25.04,16.83
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,24.58,16.59
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,24.11,16.23
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,46.93,36.84
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,69.66,54.43
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,68.4,53.17
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,67.01,51.78
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,81.95,64.25
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,96.45,76.23
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,118.45,94.38
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,140.65,112.54
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,201.02,161.88
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,259.66,209.23
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,311.55,250.93
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,367.24,295.48
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,441.34,354.78
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,523.31,419.57
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,596.67,478.15
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,678.72,542.78
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,694.72,553.73
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,705.42,560.77
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,728.83,578.27
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,751.25,594.89
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,759.66,600.61
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,766.15,604.95
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,824.01,650.11
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,876.27,690.75
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,862.44,679.9
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,846.07,667.48
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,835.59,660.48
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,813.43,645.01
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,718.57,571.75
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,611.61,488.07
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,572.69,458.88
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,533.47,428.99
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,420.33,339.93
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,321.6,260.47
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,307.16,249.55
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,292.53,238.31
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,270.64,221.14
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,248.87,203.94
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,200.64,164.3
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,147.44,120.0
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,135.22,110.08
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,123.1,100.11
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,182.69,152.85
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,225.63,189.69
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,218.42,182.0
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,214.71,175.92
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,163.25,129.4
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,112.49,83.86
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,67.56,41.77
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,21.65,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.86,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,8.34,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,13.9,5.86
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,28.78,19.78
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,40.92,31.08
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,50.59,40.05
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,64.78,52.91
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,91.01,76.28
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,118.69,95.02
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,144.44,114.81
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,172.62,136.73
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,195.91,155.39
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,219.74,174.5
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,248.23,197.19
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,277.7,220.45
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,311.86,247.11
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,352.55,278.72
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,408.51,322.35
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,468.63,368.9
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,513.62,403.86
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,563.16,442.1
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,567.02,444.44
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,567.27,444.07
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,510.73,400.84
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,444.84,349.83
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,377.87,297.02
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,295.88,231.42
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,302.22,236.57
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,308.54,241.5
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,327.39,256.45
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,355.12,278.22
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,423.06,333.52
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,482.32,381.7
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,432.86,341.89
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,371.32,292.51
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,376.93,299.7
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,392.86,314.75
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,429.67,346.63
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,452.63,367.7
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,431.31,351.84
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,409.18,335.31
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,393.54,323.36
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,377.35,310.88
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,309.38,255.35
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,255.32,210.27
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,227.12,186.71
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,211.26,173.23
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,228.54,189.41
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,250.26,208.84
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,256.88,215.55
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,263.78,221.36
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,229.77,191.27
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,195.38,159.91
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,146.6,116.11
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,103.02,76.98
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,63.14,39.74
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,20.93,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,9.66,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.91,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.48,0.07
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,8.33,1.84
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,11.58,4.84
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,14.83,7.81
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,24.58,16.64
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,34.36,24.05
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,41.81,30.36
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,49.28,36.6
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,54.42,40.82
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,59.57,45.02
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,65.2,49.58
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,70.82,54.12
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,75.99,58.26
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,81.16,62.4
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,90.04,69.56
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,98.84,76.64
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,114.93,89.68
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,131.13,102.72
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,139.37,109.29
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,147.77,115.99
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,145.83,114.23
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,143.82,112.45
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,147.77,115.61
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,151.78,118.82
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,160.09,125.5
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,168.44,132.23
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,169.68,133.23
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,170.87,134.22
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,180.64,142.1
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,190.43,150.0
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,197.34,155.68
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,204.25,161.38
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,220.34,175.14
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,229.39,183.27
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,271.84,218.87
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,304.0,246.1
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,368.74,300.62
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,432.58,353.69
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,296.53,242.09
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,172.87,137.85
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,174.32,139.75
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,175.74,141.51
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,191.15,155.08
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,214.43,175.11
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,232.89,192.2
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,255.24,212.06
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,258.26,215.63
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,262.33,219.06
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,231.67,192.06
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,199.64,162.84
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,150.91,119.26
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,107.54,80.38
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,65.26,41.59
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,24.88,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,9.74,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.91,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.62,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.4,0.54
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,12.5,5.41
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,17.61,10.18
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,25.04,17.02
