Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,32.48,23.81
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,49.72,39.32
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,67.0,52.06
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,80.53,63.37
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,94.02,74.51
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,103.32,81.99
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,112.71,89.48
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,108.93,86.0
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,104.92,82.36
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,120.92,95.29
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,137.1,108.26
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,151.46,119.71
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,166.05,131.3
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,197.09,156.11
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,228.69,181.13
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,257.71,203.98
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,287.22,227.08
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,306.96,242.59
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,326.24,257.74
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,345.54,273.0
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,365.4,288.69
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,379.99,299.52
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,394.39,310.2
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,385.35,302.95
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,375.75,295.36
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,408.82,321.18
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,442.2,346.92
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,456.25,358.06
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,470.08,369.13
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,616.54,486.92
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,747.87,589.64
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,882.09,691.21
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,988.08,766.87
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,961.57,749.11
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,932.1,730.45
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,896.38,706.64
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,858.34,681.02
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,815.15,652.67
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,775.85,626.72
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,725.09,591.17
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,673.53,554.34
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,616.42,511.25
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,559.78,466.18
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,497.03,414.85
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,438.25,365.08
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,371.57,307.34
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,309.63,251.93
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,239.49,188.92
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,177.94,132.97
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,112.6,73.38
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,54.52,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,19.78,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,4.62,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,6.94,0.51
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,9.26,2.7
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,12.97,6.14
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,16.68,9.54
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,31.56,23.02
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,46.46,34.54
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,57.2,43.58
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,67.95,52.52
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,88.22,69.38
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,108.03,85.63
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,122.31,97.09
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,136.72,108.57
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,143.88,114.04
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,151.15,119.61
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,194.54,154.49
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,237.72,188.74
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,272.46,215.82
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,308.03,243.32
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,317.31,250.04
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,326.25,256.56
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,298.93,235.0
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,271.93,213.7
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,216.44,169.95
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,160.25,125.12
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,224.81,176.82
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,290.26,228.26
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,413.58,325.14
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,543.31,424.0
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,613.54,478.18
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,694.43,539.68
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,654.3,509.68
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,623.5,486.82
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,577.46,452.55
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,518.56,408.33
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,423.4,335.45
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,328.93,261.52
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,339.79,271.25
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,350.38,280.52
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,360.48,290.15
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,368.84,298.4
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,402.84,327.13
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,421.94,343.99
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,422.24,346.27
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,428.03,352.57
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,404.58,334.92
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,377.87,314.16
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,341.42,284.51
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,312.05,259.59
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,274.95,227.21
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,237.38,193.19
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,177.07,140.0
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,124.26,93.39
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,73.94,48.45
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,32.58,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,12.66,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,4.62,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,6.94,0.49
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,9.26,2.67
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,22.58,14.78
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,35.77,26.74
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,65.39,53.29
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,93.41,74.27
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,109.77,87.67
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,126.27,101.1
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,123.81,98.73
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,120.64,95.8
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,116.7,92.17
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,112.53,88.41
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,100.71,78.39
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,88.63,68.2
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,98.42,76.08
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,108.34,84.01
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,179.98,141.92
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,252.2,199.03
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,253.54,199.67
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,254.78,200.44
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,238.42,187.37
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,221.72,174.06
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,235.58,184.96
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,249.56,195.86
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,276.92,217.31
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,304.57,238.87
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,420.58,329.37
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,533.14,414.8
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,526.81,410.01
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,530.67,413.34
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,434.46,340.13
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,348.32,273.37
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,345.37,274.27
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,338.7,272.04
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,361.91,291.0
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,384.13,309.07
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,401.61,323.78
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,417.42,337.2
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,396.57,319.92
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,388.4,312.58
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,318.74,256.87
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,263.49,211.98
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,260.03,210.56
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,255.22,207.79
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,296.42,243.73
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,328.95,271.66
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,334.34,277.15
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,338.6,280.28
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,293.27,241.02
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,248.93,201.45
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,197.04,154.93
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,150.22,112.28
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,97.77,64.87
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,48.99,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,17.69,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,6.67,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,16.57,0.0
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,27.22,17.33
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,22.02,13.83
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,19.91,12.23
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,21.63,13.9
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,27.34,19.09
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,39.81,30.3
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,52.06,39.16
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,68.87,53.34
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,85.3,67.03
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,94.88,74.82
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,104.49,82.58
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,106.99,84.37
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,109.44,86.13
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,120.92,95.34
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,132.56,104.62
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,142.27,112.27
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,152.07,119.97
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,170.58,134.76
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,189.42,149.73
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,197.33,155.79
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,205.34,161.95
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,176.69,138.74
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,147.55,115.11
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,161.77,126.58
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,176.17,138.1
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,193.1,151.58
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,210.16,165.13
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,245.99,193.5
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,282.18,221.92
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,342.35,269.03
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,396.37,310.87
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,421.39,330.65
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,446.45,350.55
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,537.9,426.14
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,638.49,506.97
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,754.61,599.78
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,868.57,687.31
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,838.62,666.69
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,806.57,645.13
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,733.54,591.06
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,657.61,532.81
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,608.99,496.42
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,562.02,460.46
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,506.84,418.18
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,463.64,384.48
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,510.82,425.81
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,537.01,448.9
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,475.22,397.58
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,415.8,347.12
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,350.25,290.31
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,289.51,236.28
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,219.81,174.29
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,161.29,121.9
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,102.39,69.47
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,46.76,0.0
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,17.9,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,8.58,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,18.21,0.78
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,28.83,18.81
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,35.03,25.35
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,41.18,31.28
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,47.95,37.56
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,54.47,43.45
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,67.96,55.39
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,98.19,69.12
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,139.95,97.33
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,183.55,131.4
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,227.1,171.27
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,260.19,201.68
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,298.27,230.88
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,350.13,271.8
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,395.15,308.06
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,448.48,350.45
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,504.58,394.71
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,566.44,442.81
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,612.18,477.6
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,657.94,511.83
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,698.91,541.89
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,738.85,570.77
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,761.04,585.57
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,779.3,597.47
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,863.53,659.9
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,950.45,719.04
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,975.59,735.74
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,997.64,750.94
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,1014.54,762.78
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,1028.09,772.51
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,1036.73,779.46
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,1041.87,784.2
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,1041.98,785.09
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,1038.55,783.76
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,1029.1,778.99
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,1016.23,772.01
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,998.5,761.13
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,977.58,748.13
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,950.67,731.03
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,920.95,711.95
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,885.89,688.89
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,848.58,664.1
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,805.87,634.99
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,767.03,608.48
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,718.38,574.61
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,668.87,539.64
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,612.59,498.02
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,556.71,454.63
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,495.2,405.55
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,437.4,357.86
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,372.18,302.71
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,311.33,249.56
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,243.99,190.25
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,184.57,137.12
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,119.76,80.11
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,63.06,3.35
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,22.84,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,10.48,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,18.22,1.65
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,28.21,18.29
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,33.55,23.99
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,38.68,28.97
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,40.99,31.23
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,43.24,33.27
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,44.58,34.38
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,80.65,44.86
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,129.41,72.38
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,181.84,112.05
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,235.29,157.31
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,291.1,205.98
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,352.21,259.0
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,409.36,307.93
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,464.36,353.92
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,519.55,398.57
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,572.84,440.53
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,625.36,480.6
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,674.92,517.4
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,722.97,552.14
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,769.21,583.69
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,813.56,613.57
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,852.87,639.71
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,889.73,664.09
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,923.09,686.31
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,953.66,706.67
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,978.95,723.57
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,1001.11,738.51
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,1018.57,751.28
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,1032.7,761.97
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,1041.91,768.94
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,1047.6,773.75
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,1047.23,775.02
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,1043.31,774.11
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,1034.39,770.43
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,1022.06,764.53
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,1003.81,753.92
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,982.36,741.21
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,955.47,724.94
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,925.78,706.69
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,890.23,683.69
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,852.43,658.97
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,809.41,630.65
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,770.35,604.9
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,720.38,570.66
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,669.62,535.32
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,613.42,494.32
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,557.61,451.53
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,496.46,403.33
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,439.0,356.46
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,373.91,302.0
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,313.03,249.33
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,246.6,191.28
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,187.84,139.05
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,122.32,81.94
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,65.02,8.79
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,23.49,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,10.48,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,19.44,2.9
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,29.66,19.51
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,36.72,26.71
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,42.12,31.96
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,44.65,34.43
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,47.11,36.66
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,49.0,38.26
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,81.05,45.49
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,134.06,77.11
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,185.84,116.63
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,238.97,162.14
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,294.45,211.27
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,349.37,260.35
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,405.53,309.66
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,465.17,360.38
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,520.89,406.73
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,574.16,450.18
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,627.26,492.37
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,677.3,531.3
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,726.44,568.7
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,772.15,600.9
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,815.92,631.43
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,855.51,658.81
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,892.61,684.31
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,926.14,707.79
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,956.85,729.32
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,982.75,747.44
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,1005.52,763.98
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,1023.61,778.34
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,1038.34,790.53
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,1047.14,799.36
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,1052.44,805.85
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,1053.21,809.05
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,1050.46,809.88
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,1041.21,806.54
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,1028.57,800.78
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,1010.62,790.72
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,989.51,778.37
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,962.63,761.48
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,933.07,742.53
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,904.61,723.13
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,866.51,696.45
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,822.91,666.67
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,777.78,635.29
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,725.88,597.55
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,676.04,560.87
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,617.88,515.19
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,560.68,469.11
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,496.45,416.08
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,434.91,363.83
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,366.38,304.38
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,302.98,247.95
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,234.38,186.58
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,176.36,134.06
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,111.19,76.92
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,51.63,10.06
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,19.66,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.86,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.7,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,4.62,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,5.55,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,6.48,0.17
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,22.25,14.49
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,38.07,28.83
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,60.46,48.96
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,81.8,64.66
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,120.94,96.05
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,166.85,132.56
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,177.67,142.17
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,186.1,149.68
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,194.4,156.61
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,205.34,165.5
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,208.03,167.36
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,210.18,168.76
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,249.29,200.3
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,293.28,235.59
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,377.9,303.45
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,466.97,373.83
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,450.8,360.05
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,430.13,342.81
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,439.47,350.07
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,452.36,360.03
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,426.13,338.55
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,401.29,318.06
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,417.55,330.8
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,433.93,343.56
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,474.85,376.14
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,516.42,409.07
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,550.76,436.6
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,595.74,472.16
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,605.35,480.57
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,614.1,488.47
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,727.14,582.39
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,836.41,671.71
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,924.73,742.78
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,986.09,789.6
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,944.33,759.56
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,897.94,726.26
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,828.18,674.71
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,759.45,622.53
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,771.75,635.35
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,771.38,637.42
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,718.59,598.02
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,663.24,555.24
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,596.15,501.27
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,531.6,448.26
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,453.47,382.94
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,377.47,318.16
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,328.94,275.11
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,283.15,233.3
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,215.89,173.35
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,157.72,121.5
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,96.83,68.22
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,43.99,10.99
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,18.23,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,10.48,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,22.56,5.77
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,34.43,23.81
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,37.21,27.37
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,39.96,30.28
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,35.86,26.79
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,32.48,23.79
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,53.01,42.25
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,73.74,57.48
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,97.71,76.55
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,126.46,99.49
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,146.47,116.3
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,166.26,132.85
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,187.78,150.47
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,210.0,168.56
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,230.14,184.83
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,250.99,201.6
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,277.48,222.96
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,303.84,244.12
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,306.6,245.79
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,306.48,245.04
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,356.39,285.07
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,410.5,328.03
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,418.25,333.33
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,421.48,335.14
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,433.19,344.29
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,444.85,353.41
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,476.38,378.35
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,502.9,399.36
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,571.43,454.75
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,634.65,505.48
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,623.58,495.82
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,611.06,485.29
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,613.14,487.99
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,613.87,489.67
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,716.67,572.93
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,807.7,645.71
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,907.74,722.73
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,985.63,780.53
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,959.4,762.13
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,937.98,747.82
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,901.93,722.79
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,863.67,696.03
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,819.38,664.89
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,773.58,632.27
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,722.19,594.88
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,672.78,558.5
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,615.54,513.35
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,559.06,467.76
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,495.6,415.46
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,434.65,363.8
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,367.75,305.74
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,305.63,250.39
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,237.12,189.2
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,176.53,134.71
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,115.18,80.7
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,61.66,19.94
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,23.62,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,11.44,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,20.61,5.33
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,31.19,21.14
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,37.34,27.55
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,43.63,33.62
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,47.38,37.22
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,50.98,40.5
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,52.68,41.94
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,84.74,49.2
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,132.56,77.0
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,188.7,120.45
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,241.14,165.52
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,296.17,214.37
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,351.31,263.31
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,407.93,312.38
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,467.15,362.14
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,522.74,407.54
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,576.34,450.27
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,629.83,491.57
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,680.18,529.39
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,729.71,565.57
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,775.61,597.06
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,819.57,626.87
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,859.22,653.48
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,896.42,678.28
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,929.7,700.63
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,960.13,721.03
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,986.2,738.05
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,1009.13,753.03
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,1026.88,765.51
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,1041.25,775.86
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,1050.65,783.59
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,1056.51,789.07
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,1056.77,791.21
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,1053.44,791.03
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,1044.49,787.12
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,1032.02,780.91
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,1014.75,771.96
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,994.22,760.71
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,967.54,745.06
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,937.94,727.18
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,902.91,703.92
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,865.51,678.84
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,822.49,652.09
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,777.79,623.28
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,733.72,592.94
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,683.4,557.26
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,627.9,516.24
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,572.67,472.92
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,510.82,422.84
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,450.84,372.76
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,387.47,318.37
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,326.63,264.58
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,259.05,204.24
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,198.9,149.75
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,134.08,92.53
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,77.93,28.29
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,29.99,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
