Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.5,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.6,14.0,11.44,0.0
2018,6,2,5,15,220.0,24.0,1.45,11.85,44.5,19.73,5.25
2018,6,2,5,30,350.0,36.0,1.4,12.1,75.0,28.89,19.12
2018,6,2,5,45,440.5,43.0,1.35,12.35,117.5,32.87,23.49
2018,6,2,6,0,531.0,50.0,1.3,12.6,160.0,36.76,27.33
2018,6,2,6,15,590.0,55.5,1.3,12.85,209.0,39.21,29.7
2018,6,2,6,30,649.0,61.0,1.3,13.1,258.0,41.57,31.83
2018,6,2,6,45,689.5,65.5,1.3,13.4,309.0,47.32,36.9
2018,6,2,7,0,730.0,70.0,1.3,13.7,360.0,80.91,44.06
2018,6,2,7,15,759.0,73.0,1.4,14.1,411.0,130.3,72.21
2018,6,2,7,30,788.0,76.0,1.5,14.5,462.0,183.11,112.55
2018,6,2,7,45,810.0,79.0,1.6,14.9,512.0,237.61,159.17
2018,6,2,8,0,832.0,82.0,1.7,15.3,562.0,299.49,213.3
2018,6,2,8,15,848.5,84.0,1.8,15.8,609.0,355.1,262.46
2018,6,2,8,30,865.0,86.0,1.9,16.3,656.0,411.71,311.49
2018,6,2,8,45,877.5,88.5,2.0,16.85,699.5,467.75,358.71
2018,6,2,9,0,890.0,91.0,2.1,17.4,743.0,523.9,404.49
2018,6,2,9,15,895.5,95.0,2.1,17.8,780.5,577.41,446.65
2018,6,2,9,30,901.0,99.0,2.1,18.2,818.0,629.85,486.57
2018,6,2,9,45,903.0,103.5,2.15,18.6,849.5,679.21,523.24
2018,6,2,10,0,905.0,108.0,2.2,19.0,881.0,726.75,557.57
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,772.14,587.9
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,815.6,616.18
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,855.33,641.86
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,892.63,665.7
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,926.01,687.15
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,956.6,706.7
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,981.94,722.14
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,1004.18,735.58
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,1023.23,748.46
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,1039.01,759.34
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,1049.89,767.18
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,1057.25,772.89
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,1058.07,775.43
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,1055.3,775.76
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,1045.93,771.56
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,1033.06,765.16
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,1015.33,756.12
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,994.34,744.86
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,967.88,729.47
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,938.57,712.04
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,903.69,689.65
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,866.45,665.48
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,823.6,638.92
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,779.07,610.61
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,733.9,580.44
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,682.48,545.07
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,626.31,504.74
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,570.48,462.26
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,508.91,413.77
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,450.95,366.57
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,386.52,312.71
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,326.22,260.59
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,258.35,201.37
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,197.94,147.74
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,132.81,91.29
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,76.74,30.26
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,29.37,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,11.44,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,20.17,5.82
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,29.79,19.87
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,34.62,24.99
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,39.27,29.53
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,41.58,31.76
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,43.81,33.78
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,45.13,34.89
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,82.71,45.95
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,131.64,73.97
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,184.13,114.1
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,237.92,160.14
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,293.98,209.64
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,354.84,263.18
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,411.6,312.61
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,466.76,359.57
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,522.07,405.24
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,575.56,448.49
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,628.33,490.0
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,677.96,528.16
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,726.21,564.42
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,771.67,596.29
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,815.24,626.38
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,855.5,654.27
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,893.38,680.41
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,926.93,702.97
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,957.69,723.58
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,959.56,724.94
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,964.77,728.92
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,984.71,743.6
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,1001.86,756.36
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,992.09,750.74
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,972.41,738.6
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,1001.0,759.84
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,1019.84,774.14
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,1016.96,773.65
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,1010.57,771.24
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,983.27,754.77
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,953.41,736.49
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,950.23,736.53
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,933.72,727.05
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,901.38,705.58
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,866.28,682.11
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,824.42,655.02
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,786.35,630.29
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,736.35,595.24
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,685.46,558.98
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,629.24,517.24
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,573.34,473.38
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,512.54,424.4
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,455.36,376.78
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,389.84,320.82
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,328.43,266.67
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,261.6,207.03
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,201.94,152.95
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,136.87,95.54
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,80.8,34.81
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,31.08,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,12.39,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,20.14,6.09
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,28.81,19.02
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,33.26,23.77
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,37.56,27.98
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,39.97,30.32
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,42.29,32.43
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,48.1,37.56
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,81.71,44.82
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,131.47,73.66
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,184.77,115.11
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,239.26,162.86
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,301.13,218.66
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,357.08,270.04
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,414.13,321.68
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,470.3,371.55
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,526.67,420.26
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,580.59,465.99
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,633.63,509.83
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,682.33,548.85
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,728.64,585.05
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,769.8,615.83
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,807.61,643.38
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,854.98,677.81
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,901.59,711.38
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,935.45,735.69
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,966.48,757.97
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,992.2,776.15
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,1014.79,792.13
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,1032.69,805.42
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,1047.22,816.42
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,1056.79,823.73
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,1062.83,828.66
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,1062.75,829.08
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,1059.08,827.08
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,1046.19,818.63
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,1030.11,808.02
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,1011.53,796.28
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,989.87,782.35
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,963.69,764.72
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,934.46,744.85
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,905.18,724.77
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,872.83,702.32
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,830.41,672.8
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,791.82,645.93
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,741.66,609.54
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,690.72,572.03
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,634.65,529.17
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,578.92,484.35
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,514.02,430.72
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,450.08,376.51
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,385.79,320.6
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,325.58,266.68
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,259.21,206.8
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,199.91,152.58
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,135.39,95.45
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,80.87,37.4
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,30.96,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,12.39,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,22.21,7.62
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,33.57,23.21
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,41.22,30.93
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,48.56,37.97
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,67.47,55.18
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,87.05,72.77
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,108.63,91.88
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,130.03,103.93
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,154.67,122.92
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,180.71,143.6
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,204.02,162.76
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,227.17,181.76
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,264.57,211.57
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,301.01,240.67
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,326.21,260.94
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,350.97,280.52
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,369.25,294.74
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,382.86,305.04
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,391.68,311.4
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,399.5,316.89
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,428.57,339.54
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,460.03,363.9
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,507.83,402.03
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,561.44,444.27
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,547.47,431.56
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,532.5,418.12
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,582.17,458.25
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,640.01,503.93
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,813.71,640.0
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,986.34,770.49
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,858.52,672.6
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,717.75,563.9
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,615.1,484.85
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,509.73,401.68
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,629.78,500.95
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,735.07,586.59
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,884.3,702.42
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,1005.58,790.85
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,979.53,772.67
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,950.53,753.2
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,916.15,729.76
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,879.38,704.44
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,835.85,674.15
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,796.15,646.47
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,746.03,610.47
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,695.15,573.38
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,637.7,529.84
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,580.67,484.35
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,519.46,434.21
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,458.75,383.05
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,392.16,325.58
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,329.99,270.3
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,261.81,209.14
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,201.09,153.93
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,135.77,96.26
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,80.69,39.22
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,30.92,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.86,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,8.33,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,13.9,6.31
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,22.26,14.11
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,30.63,21.87
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,35.28,26.21
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,39.93,30.44
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,43.2,33.32
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,46.47,34.33
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,77.53,59.94
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,110.01,86.31
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,155.44,123.45
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,202.48,161.65
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,210.76,168.68
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,221.37,177.3
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,226.67,181.22
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,231.56,184.77
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,235.91,187.91
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,239.97,190.81
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,245.92,195.26
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,251.73,199.6
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,266.29,210.98
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,281.86,223.13
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,253.98,200.71
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,226.11,178.31
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,216.19,170.31
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,206.09,162.15
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,206.66,162.55
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,207.18,162.92
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,219.07,172.44
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,231.0,181.98
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,236.23,186.21
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,241.44,190.45
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,284.86,225.42
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,321.91,255.11
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,476.63,381.69
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,621.09,496.88
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,786.7,628.4
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,933.66,738.47
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,925.4,733.31
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,913.47,726.37
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,877.69,701.49
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,839.88,675.05
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,799.51,647.4
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,754.13,615.52
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,702.17,577.86
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,650.12,538.26
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,592.42,493.11
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,535.87,447.8
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,474.23,397.03
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,411.91,344.55
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,346.9,288.59
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,286.95,235.75
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,223.08,179.04
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,167.09,129.05
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,110.57,79.7
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,58.59,29.51
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,23.4,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,4.77,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,12.05,1.78
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,19.48,11.14
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,32.04,22.82
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,44.47,34.3
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,63.09,51.22
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,81.37,67.63
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,101.59,85.5
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,129.27,102.34
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,152.37,119.03
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,184.0,143.74
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,217.43,170.53
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,253.36,199.71
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,291.92,230.85
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,334.13,265.02
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,398.52,316.14
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,490.74,390.55
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,554.01,442.79
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,626.57,501.74
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,652.88,522.24
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,671.79,536.19
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,736.21,587.51
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,804.51,639.87
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,848.88,672.18
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,895.45,706.07
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,929.74,730.31
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,961.47,752.68
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,988.62,771.6
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,1012.87,788.46
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,1030.21,800.27
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,1044.25,809.83
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,1053.41,816.29
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,1059.12,820.45
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,1060.33,821.6
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,1058.0,820.41
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,1050.61,816.34
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,1039.72,809.92
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,1022.43,798.71
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,1001.86,785.25
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,976.16,768.64
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,947.5,749.84
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,912.61,725.99
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,875.4,700.31
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,838.4,674.91
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,793.22,643.1
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,743.5,607.43
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,692.88,570.55
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,635.64,526.99
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,578.8,481.66
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,518.39,432.15
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,458.23,381.53
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,392.29,324.86
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,330.57,270.22
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,262.75,209.53
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,202.3,154.71
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,137.16,97.46
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,82.38,42.88
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,32.87,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,11.44,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,20.53,7.14
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,31.1,21.09
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,39.53,29.36
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,46.18,35.7
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,50.64,39.89
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,54.84,43.69
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,55.97,44.6
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,86.88,51.16
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,134.03,78.55
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,185.02,117.73
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,241.15,165.9
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,295.13,214.09
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,349.09,262.73
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,404.49,311.88
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,458.91,359.2
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,516.96,407.99
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,568.84,450.79
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,620.27,492.06
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,669.63,530.67
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,717.94,567.54
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,762.6,599.57
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,805.57,629.36
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,845.04,656.33
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,882.28,681.5
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,884.25,682.32
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,886.53,683.71
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,927.28,712.24
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,959.13,734.19
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,994.0,758.4
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,1026.26,780.75
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,1034.78,787.49
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,1039.84,792.15
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,1040.91,794.35
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,1038.49,794.27
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,1029.52,789.21
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,1017.09,781.87
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,1000.39,771.93
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,980.49,759.79
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,955.53,743.59
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,927.69,725.33
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,893.52,702.34
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,857.04,677.55
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,792.33,632.41
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,723.0,583.03
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,670.12,545.0
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,615.27,503.97
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,569.8,469.05
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,523.72,432.71
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,472.25,391.04
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,421.45,348.69
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,370.72,305.01
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,320.75,260.44
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,264.96,209.9
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,213.07,161.71
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,143.93,101.43
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,86.53,45.69
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,34.71,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,7.63,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,18.74,6.09
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,30.23,20.3
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,44.73,33.9
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,58.74,46.85
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,71.21,58.25
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,83.21,69.03
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,93.14,77.74
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,119.54,87.37
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,148.55,104.18
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,188.71,134.61
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,230.95,168.5
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,280.28,210.1
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,328.73,253.17
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,377.58,295.97
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,422.12,334.68
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,463.94,370.0
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,501.36,400.56
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,535.22,427.36
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,594.7,474.57
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,658.88,524.75
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,717.59,571.18
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,781.02,620.73
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,809.55,640.94
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,833.69,657.7
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,872.44,687.3
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,910.33,716.05
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,843.23,662.66
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,761.3,597.75
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,790.54,620.25
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,818.62,641.49
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,915.57,718.86
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,1005.79,789.0
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,977.04,768.48
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,945.0,744.6
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,923.69,729.36
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,899.21,711.73
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,831.64,660.67
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,764.06,608.97
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,750.68,601.18
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,734.7,591.22
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,703.22,568.15
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,670.41,543.93
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,640.04,522.5
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,607.51,499.03
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,569.1,469.98
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,529.51,439.52
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,491.81,410.26
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,452.04,378.57
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,393.89,330.23
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,338.75,283.5
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,300.05,249.79
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,260.19,213.86
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,209.81,168.27
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,163.36,125.65
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,114.86,82.24
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,72.74,39.76
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,29.06,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,11.44,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,20.07,7.08
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,30.17,20.4
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,36.76,27.02
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,43.33,33.29
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,49.59,39.08
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,55.44,44.35
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,64.48,52.32
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,97.45,64.4
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,140.67,91.38
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,185.59,126.27
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,230.89,164.09
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,280.01,206.56
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,330.38,251.02
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,381.0,294.84
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,436.81,341.41
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,502.08,394.62
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,559.41,441.13
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,622.9,491.33
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,672.53,529.6
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,721.17,566.21
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,766.19,598.21
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,809.4,628.12
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,848.52,655.25
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,885.29,680.61
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,918.19,703.6
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,948.37,724.7
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,973.83,742.69
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,996.23,758.91
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,1013.56,772.63
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,1027.56,784.2
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,1036.67,792.78
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,1042.3,799.03
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,1042.9,801.38
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,1039.97,801.38
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,1030.99,797.07
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,1018.56,790.39
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,1002.33,781.01
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,982.86,769.35
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,956.84,752.5
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,927.94,733.53
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,893.54,709.91
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,856.77,684.43
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,816.44,657.8
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,774.24,629.25
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,726.98,595.39
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,683.12,563.72
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,629.84,523.92
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,576.56,481.28
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,517.41,432.6
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,459.69,383.73
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,397.31,329.54
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,339.55,277.72
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,274.85,219.19
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,216.58,165.55
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,152.42,108.31
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,98.31,54.53
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,40.24,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,4.77,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,12.39,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,19.0,6.39
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,26.76,17.36
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,31.34,22.12
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,35.75,26.39
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,37.86,28.43
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,43.78,33.76
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,45.52,35.23
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,77.52,42.0
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,126.1,69.68
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,177.98,109.52
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,231.37,155.66
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,292.07,209.49
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,346.79,258.72
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,402.55,307.97
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,457.38,355.21
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,512.36,401.06
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,564.92,443.7
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,616.2,483.97
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,664.77,520.92
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,711.31,555.3
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,756.5,587.71
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,799.99,617.66
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,839.47,644.4
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,876.76,669.42
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,909.94,692.17
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,940.5,713.1
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,965.98,730.42
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,988.52,745.81
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,1008.02,759.83
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,1024.38,771.83
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,1035.98,780.74
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,1044.16,787.53
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,1045.85,791.04
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,1044.03,792.25
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,1036.71,789.45
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,1025.96,784.35
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,1009.84,775.69
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,990.49,764.75
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,964.59,748.61
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,935.8,730.35
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,902.16,707.74
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,866.18,683.34
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,825.01,656.05
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,787.72,631.28
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,738.47,596.35
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,688.37,560.33
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,633.26,519.07
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,578.44,475.85
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,518.96,428.0
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,459.7,379.0
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,394.99,324.08
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,334.32,271.04
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,267.82,212.21
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,208.3,158.72
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,143.98,102.61
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,90.94,51.86
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,36.81,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,4.77,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
