Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,583.5,54.5,4.25,14.1,192.5,299.37,238.06
2018,6,21,18,30,517.0,49.0,4.1,13.8,144.0,238.0,182.62
2018,6,21,18,45,412.5,40.5,3.95,13.55,102.0,169.68,122.5
2018,6,21,19,0,308.0,32.0,3.8,13.3,60.0,112.82,70.04
2018,6,21,19,15,180.5,20.0,3.7,13.15,34.0,54.81,0.0
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,13.63,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,12.39,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,20.18,5.85
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,28.88,19.07
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,34.67,25.02
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,40.17,30.31
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,58.46,46.84
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,80.62,66.57
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,74.55,61.04
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,92.15,61.3
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,126.21,74.43
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,179.76,110.23
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,233.22,155.15
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,289.71,204.63
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,351.07,258.44
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,408.33,308.13
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,464.16,355.39
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,520.18,401.19
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,574.72,444.72
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,628.62,486.4
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,679.3,524.22
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,728.59,559.93
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,775.08,592.22
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,819.67,622.22
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,860.48,649.51
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,898.9,675.03
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,932.94,697.75
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,964.19,718.6
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,991.62,737.52
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,1015.97,754.46
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,1034.72,768.38
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,1050.12,780.18
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,1060.59,788.83
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,1067.54,795.25
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,1068.9,797.83
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,1066.65,798.14
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,1059.82,795.83
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,1049.49,791.18
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,1032.68,782.12
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,1012.55,770.81
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,987.88,756.32
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,960.26,739.69
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,925.95,717.17
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,889.17,692.8
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,847.6,665.3
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,804.2,636.17
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,761.16,606.55
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,711.48,571.57
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,656.54,531.92
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,601.65,489.64
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,540.94,441.74
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,483.41,394.92
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,418.11,340.5
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,356.49,287.48
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,288.44,228.15
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,227.17,173.62
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,160.5,115.7
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,105.53,65.85
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,51.19,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,12.07,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,11.44,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.72,5.21
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,28.91,18.97
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,33.37,23.74
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,37.69,27.95
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,40.1,30.29
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,42.44,32.4
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,47.86,37.16
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,73.57,41.04
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,122.42,66.44
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,174.83,105.14
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,228.85,150.78
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,290.62,204.78
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,346.59,254.47
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,403.63,304.16
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,458.91,351.23
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,514.42,396.96
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,568.5,439.85
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,621.97,480.76
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,672.74,518.42
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,722.28,553.96
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,768.28,584.65
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,812.31,613.24
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,852.97,639.27
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,891.17,663.36
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,925.88,685.95
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,957.77,706.59
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,984.84,724.46
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,1008.77,740.34
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,1028.04,753.68
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,1043.93,764.95
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,1054.89,773.55
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,1062.3,779.97
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,1065.11,783.04
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,1064.32,783.9
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,1057.35,781.09
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,1046.8,776.03
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,1031.85,767.57
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,1013.53,756.96
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,989.46,742.54
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,962.32,726.06
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,929.11,704.97
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,893.37,682.03
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,852.49,655.31
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,809.63,626.98
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,761.95,595.1
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,713.12,561.94
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,662.62,526.98
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,607.44,486.08
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,547.69,440.35
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,489.34,394.21
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,423.79,340.96
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,363.31,289.93
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,294.61,230.92
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,232.78,176.5
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,165.27,118.3
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,109.32,67.9
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,53.33,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,13.12,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,9.53,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.54,4.19
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.75,18.77
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.7,25.75
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,42.34,32.04
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,55.03,43.53
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,74.9,61.21
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,81.97,67.34
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,89.13,69.99
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,109.31,86.54
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,129.8,103.09
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,140.19,111.16
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,150.65,119.24
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,165.18,130.54
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,180.21,142.23
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,198.54,156.5
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,214.61,168.94
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,230.21,181.07
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,246.66,193.9
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,277.44,218.13
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,310.1,243.69
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,327.45,257.45
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,346.03,272.21
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,393.23,309.56
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,443.25,348.62
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,471.81,370.44
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,500.72,392.48
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,494.82,387.55
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,487.32,381.55
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,503.73,394.54
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,519.58,407.01
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,554.77,432.8
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,589.33,457.83
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,512.33,399.85
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,433.65,340.02
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,550.97,433.84
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,658.6,517.55
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,833.79,645.85
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,997.29,759.26
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,971.79,741.72
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,943.48,723.83
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,909.55,701.83
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,873.26,678.06
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,837.16,654.6
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,792.93,625.02
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,743.05,591.05
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,692.49,556.0
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,618.11,500.6
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,545.91,444.64
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,485.02,396.77
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,426.5,349.39
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,371.91,303.94
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,319.27,258.59
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,257.62,204.75
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,201.71,155.0
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,141.81,102.75
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,93.73,58.95
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,46.04,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,10.82,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.77,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.82,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.5,9.22
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,18.89,11.0
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,20.22,12.41
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,20.83,13.07
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,21.33,13.55
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,30.16,21.45
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,39.01,27.75
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,62.33,47.4
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,85.29,66.45
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,98.81,77.42
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,112.39,88.32
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,140.77,111.14
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,169.62,134.08
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,194.22,153.37
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,219.36,172.92
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,230.0,180.98
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,240.72,189.12
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,240.03,188.19
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,239.05,187.06
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,234.87,183.56
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,230.49,179.94
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,249.82,194.95
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,269.36,210.02
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,310.82,242.08
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,357.2,277.54
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,390.39,302.82
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,424.23,328.5
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,606.17,472.38
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,789.63,611.34
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,720.97,557.61
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,639.87,495.49
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,554.31,430.19
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,465.88,361.28
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,571.68,447.05
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,674.66,528.42
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,858.28,671.27
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,1000.65,773.26
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,976.9,757.35
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,950.1,740.39
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,917.35,718.6
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,882.1,694.94
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,824.59,656.24
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,762.04,612.96
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,733.43,593.93
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,700.7,571.36
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,652.45,536.69
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,603.14,498.72
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,544.18,451.43
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,486.5,403.71
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,422.27,349.05
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,362.89,296.76
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,296.07,237.15
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,235.5,181.95
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,169.09,122.94
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,113.66,71.65
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,56.07,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,14.83,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,11.44,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.83,4.01
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,31.05,20.76
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,38.1,27.99
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,44.76,34.38
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,65.74,53.36
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,87.64,72.92
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,102.77,86.19
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,127.48,101.24
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,151.06,117.1
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,186.41,143.13
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,220.42,167.1
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,270.88,206.09
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,316.79,241.6
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,382.16,294.5
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,445.51,347.26
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,517.95,406.92
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,572.35,451.86
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,626.27,495.22
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,677.47,535.42
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,727.47,573.74
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,773.62,607.22
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,817.98,638.03
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,859.21,666.68
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,898.11,693.5
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,932.72,716.91
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,964.6,738.33
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,992.23,757.07
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,1016.79,773.74
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,1036.72,786.98
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,1053.34,798.06
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,1066.02,806.91
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,1075.14,813.49
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,1077.12,815.95
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,1075.41,816.25
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,1069.52,813.48
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,1059.97,808.35
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,1044.42,799.84
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,1025.44,789.0
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,1000.07,773.1
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,971.56,754.97
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,938.47,733.14
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,902.75,709.33
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,861.95,682.82
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,819.11,654.4
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,770.83,621.03
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,721.34,586.2
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,667.68,547.32
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,617.78,509.14
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,557.21,460.85
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,497.85,412.0
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,418.93,345.61
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,348.66,284.8
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,265.46,212.63
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,193.86,150.12
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,125.8,91.73
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,72.8,46.01
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,37.58,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,10.14,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,9.53,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.75,2.47
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,27.18,17.43
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,29.3,20.23
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,30.72,21.85
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,26.28,18.03
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,28.76,20.29
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,35.28,26.11
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,41.81,30.22
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,65.6,50.31
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,88.78,69.59
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,101.42,79.85
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,114.14,90.07
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,119.4,94.06
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,124.64,98.03
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,128.97,101.25
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,133.3,104.47
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,140.69,110.2
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,148.25,116.09
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,152.6,119.37
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,157.01,122.71
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,176.28,138.06
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,195.86,153.57
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,209.89,164.54
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,224.05,175.6
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,256.91,201.49
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,290.21,227.53
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,309.78,242.74
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,329.51,258.08
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,316.28,247.77
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,302.76,237.28
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,292.88,229.7
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,282.81,221.97
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,259.46,203.79
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,235.95,185.42
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,324.25,258.39
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,405.17,324.49
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,525.68,422.35
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,629.46,505.65
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,585.54,473.58
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,546.15,444.98
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,578.07,472.0
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,605.17,494.29
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,558.45,459.16
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,512.64,423.71
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,559.58,463.78
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,597.51,495.99
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,560.04,466.49
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,521.79,435.89
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,430.22,360.23
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,353.51,295.51
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,336.7,280.61
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,316.6,261.07
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,238.54,192.69
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,174.88,136.68
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,122.32,90.22
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,77.82,49.77
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,39.44,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,9.95,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,10.48,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.85,2.74
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.47,20.09
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,35.01,25.14
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,39.38,29.46
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,55.05,43.68
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,77.95,64.18
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,99.89,83.54
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,121.39,95.66
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,151.06,115.01
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,183.83,137.52
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,214.88,153.35
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,280.32,201.94
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,334.19,250.66
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,391.27,301.88
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,449.69,353.6
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,504.24,401.09
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,557.53,446.35
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,610.39,490.05
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,659.95,529.96
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,708.28,567.91
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,753.63,602.13
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,797.19,633.56
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,837.24,662.1
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,874.95,688.72
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,908.79,712.48
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,939.96,734.22
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,966.95,753.03
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,990.96,769.7
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,1010.44,783.69
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,1026.72,795.52
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,1038.2,804.08
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,1046.22,810.34
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,1048.26,812.67
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,1046.75,812.65
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,1039.71,809.17
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,1029.21,803.34
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,1013.32,793.27
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,994.18,780.96
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,970.48,765.26
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,943.84,747.45
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,911.08,724.97
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,875.86,700.59
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,835.13,672.58
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,792.68,642.99
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,749.76,612.62
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,700.35,576.77
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,646.48,536.59
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,592.73,493.83
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,532.67,444.96
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,475.78,397.27
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,412.07,342.57
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,351.91,289.38
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,285.9,230.25
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,226.18,175.75
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,161.49,118.21
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,107.5,68.46
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,52.53,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,12.68,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,10.48,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.56,1.52
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,27.33,17.48
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,31.86,22.47
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,36.25,26.78
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,39.94,30.27
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,43.41,33.43
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,47.24,36.8
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,66.38,37.79
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,115.1,61.76
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,167.44,99.67
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,220.81,144.43
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,281.86,197.63
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,337.24,247.02
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,393.81,296.79
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,449.64,344.81
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,505.76,391.68
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,559.19,435.43
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,611.8,477.35
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,662.72,516.98
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,712.16,554.61
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,757.99,587.34
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,801.94,617.69
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,842.23,645.37
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,880.12,671.26
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,914.12,694.14
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,945.35,715.09
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,971.83,733.16
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,995.22,749.21
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,1014.5,762.71
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,1030.47,774.12
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,1041.07,782.4
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,1048.18,788.49
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,1051.25,791.79
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,1050.77,792.83
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,1044.65,790.05
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,1034.99,784.98
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,1019.94,776.28
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,1001.56,765.63
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,977.46,751.48
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,950.31,735.12
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,917.57,713.61
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,882.29,690.2
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,842.28,664.36
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,800.39,636.74
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,753.03,603.92
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,709.28,573.37
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,654.79,534.24
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,600.34,492.64
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,540.0,444.64
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,481.15,396.41
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,418.23,343.23
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,357.63,290.5
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,291.0,231.87
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,230.8,177.68
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,164.61,119.48
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,109.52,69.17
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,53.45,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,13.17,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,8.58,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,15.69,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,23.64,14.19
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,27.96,18.87
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,32.14,22.92
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,37.23,27.62
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,39.32,29.51
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,41.29,31.21
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,62.51,34.06
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,112.54,58.04
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,171.79,101.16
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,225.83,146.1
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,281.88,195.07
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,338.44,244.97
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,395.97,294.79
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,452.33,342.18
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,508.79,387.95
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,562.82,431.32
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,616.1,472.86
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,667.6,511.66
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,717.7,548.4
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,764.18,581.03
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,808.69,611.69
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,849.51,639.28
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,887.8,665.03
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,922.02,688.49
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,953.38,710.05
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,980.86,728.49
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,1005.17,744.91
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,1023.84,757.53
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,1039.09,768.05
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,1049.4,775.87
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,1056.16,781.51
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,1017.36,756.35
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,985.03,735.76
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,986.4,737.73
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,984.33,737.23
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,992.31,744.16
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,1003.99,753.65
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,979.6,738.54
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,952.25,721.69
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,919.19,700.61
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,883.62,677.7
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,842.65,652.08
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,799.81,624.72
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,751.45,592.2
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,706.88,562.01
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,652.67,524.13
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,598.52,483.76
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,537.57,436.63
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,478.27,389.29
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,414.85,337.08
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,353.75,285.12
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,285.93,226.47
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,225.02,172.52
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,159.24,115.31
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,104.68,66.05
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,50.92,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,12.0,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,7.63,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,17.18,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,27.45,17.29
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,33.79,23.93
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,39.82,29.7
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,42.91,32.69
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,45.88,35.39
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,53.54,42.15
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,75.68,48.91
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,120.13,71.93
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,168.18,106.72
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,217.85,148.79
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,267.49,192.54
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,316.03,236.11
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,361.07,275.63
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,408.32,315.08
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,457.03,354.65
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,506.22,393.87
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,556.95,433.31
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,622.33,483.68
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,691.97,536.23
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,709.1,547.59
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,717.71,552.58
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,709.8,545.13
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,694.93,532.41
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,703.45,538.27
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,708.91,541.67
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,673.63,513.57
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,631.74,480.46
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,602.89,458.8
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,563.48,429.25
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,541.78,414.23
