Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,897.51,676.6
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,924.65,694.74
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,941.2,706.4
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,954.91,716.32
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,969.17,726.21
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,980.49,734.22
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,985.27,738.77
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,986.89,741.36
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,992.06,746.48
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,993.48,749.16
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,999.69,755.05
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,1009.4,763.42
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,984.98,748.66
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,957.5,732.03
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,924.86,711.02
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,889.64,688.12
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,848.67,661.97
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,805.83,634.13
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,724.88,577.01
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,644.82,519.43
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,585.95,475.55
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,528.7,431.45
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,483.48,396.0
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,437.93,359.04
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,394.42,322.47
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,349.72,283.25
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,284.59,226.07
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,225.51,173.02
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,154.23,111.42
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,95.8,58.19
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,39.51,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,8.74,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.81,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,14.77,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,21.08,10.71
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.51,19.97
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,37.6,27.63
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,49.71,38.66
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,62.66,50.27
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,82.76,67.97
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,99.44,82.38
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,124.49,97.61
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,152.2,118.78
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,170.09,130.5
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,199.53,152.46
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,213.39,164.91
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,224.71,174.96
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,226.2,176.98
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,221.2,172.94
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,309.13,241.97
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,413.89,323.0
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,427.47,332.44
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,438.29,339.7
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,476.2,366.93
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,512.74,392.49
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,543.08,414.23
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,573.98,436.2
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,576.79,437.64
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,578.2,438.2
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,609.12,460.79
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,640.43,483.37
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,663.96,500.71
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,687.2,517.89
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,714.05,537.99
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,732.04,551.99
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,793.26,600.72
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,846.02,643.01
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,788.96,601.3
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,733.45,560.79
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,830.86,636.83
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,911.27,694.8
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,904.78,691.54
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,894.05,686.15
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,824.54,638.64
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,753.16,588.74
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,704.13,554.44
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,650.65,516.26
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,632.3,504.89
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,604.86,486.25
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,476.82,386.44
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,358.45,291.75
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,335.63,274.87
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,308.96,253.63
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,311.7,255.1
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,300.59,243.54
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,235.38,187.12
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,180.79,139.05
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,110.11,79.86
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,46.3,26.96
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,21.49,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,5.02,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.95,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.29,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,12.04,4.77
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,16.68,9.09
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,19.46,11.71
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,22.25,14.25
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,22.72,14.66
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,23.19,15.03
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,29.24,19.19
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,35.3,24.2
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,77.48,59.11
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,118.28,92.25
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,184.38,144.0
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,254.59,198.61
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,302.83,236.04
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,354.43,275.83
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,402.98,313.29
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,461.67,358.39
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,547.82,426.2
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,654.14,508.08
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,697.2,539.18
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,738.53,568.8
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,775.27,593.78
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,809.94,616.95
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,842.67,638.75
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,873.2,658.93
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,881.64,663.9
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,882.27,663.76
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,931.19,697.29
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,976.73,727.78
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,989.73,736.46
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,999.48,743.39
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,1002.42,746.1
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,1002.01,746.76
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,995.68,743.63
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,986.03,738.42
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,970.59,729.43
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,952.02,718.4
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,929.04,704.53
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,903.26,688.73
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,871.55,668.29
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,837.53,646.15
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,803.97,625.2
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,762.33,598.09
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,715.94,567.04
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,668.64,534.71
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,616.16,497.48
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,563.9,457.86
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,507.02,413.48
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,450.12,367.69
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,388.85,316.92
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,331.15,267.46
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,266.78,211.27
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,208.82,159.61
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,144.18,103.56
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,90.19,53.34
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,36.17,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.81,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.86,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,12.87,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.67,8.34
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.86,18.42
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,39.6,29.31
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,44.02,33.56
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,51.13,40.03
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,68.61,55.49
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,93.61,77.32
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,131.97,100.85
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,163.17,127.45
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,189.3,147.9
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,216.54,169.4
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,251.9,195.18
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,297.51,230.29
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,361.83,279.82
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,454.94,353.38
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,516.49,403.33
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,579.36,453.61
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,627.06,490.68
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,672.17,524.87
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,685.38,532.8
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,686.38,531.13
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,733.63,566.92
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,782.26,603.05
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,800.77,615.08
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,814.77,623.97
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,847.62,647.87
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,879.25,670.66
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,921.68,701.99
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,962.47,730.17
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,952.12,722.9
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,938.01,712.77
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,936.47,712.85
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,932.04,710.91
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,955.6,728.17
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,968.9,737.91
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,969.78,739.74
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,974.61,744.53
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,946.31,726.57
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,915.55,707.05
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,880.77,684.04
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,843.99,659.46
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,813.38,640.75
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,779.72,619.45
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,733.18,587.21
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,690.36,557.36
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,637.82,519.64
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,585.19,479.66
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,526.46,432.85
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,469.08,385.76
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,402.24,329.67
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,339.14,275.18
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,272.48,216.66
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,212.56,162.98
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,155.18,111.56
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,105.63,61.74
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,43.42,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,14.77,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.02,9.82
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,24.95,15.94
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,28.81,19.87
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,22.66,14.63
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,17.43,10.01
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,34.09,24.95
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,53.92,42.55
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,71.21,54.9
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,87.7,68.49
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,103.82,81.6
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,120.04,94.63
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,145.21,114.76
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,170.93,135.13
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,181.81,143.42
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,192.8,151.79
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,208.87,164.22
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,225.23,176.81
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,253.9,199.01
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,283.16,221.45
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,316.42,246.97
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,351.82,273.94
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,378.42,293.96
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,405.63,314.37
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,520.98,405.35
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,645.32,500.47
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,811.1,627.63
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,969.93,739.27
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,1008.26,764.73
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1044.01,789.32
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,1055.55,797.29
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,1063.47,803.38
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,1066.18,805.42
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1065.2,805.13
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,1046.59,793.56
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,1024.77,779.95
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,1022.11,778.6
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,1015.13,774.28
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,991.55,759.3
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,964.84,742.28
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,931.95,720.92
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,896.46,697.63
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,856.29,671.23
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,814.08,643.06
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,766.36,610.07
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,717.42,575.75
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,662.53,536.6
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,611.55,498.57
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,551.38,451.35
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,492.43,403.56
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,428.11,349.74
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,366.95,296.72
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,300.87,238.33
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,239.65,182.94
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,171.65,122.76
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,114.01,65.56
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,47.17,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,12.87,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.28,6.75
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,21.43,12.85
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,25.41,16.83
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,21.84,13.87
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,20.99,13.19
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,44.25,33.98
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,66.88,53.96
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,101.3,79.73
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,136.51,108.03
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,162.31,127.86
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,195.37,153.63
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,232.36,182.32
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,272.68,213.65
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,320.16,249.94
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,377.75,294.61
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,458.25,357.96
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,563.49,440.1
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,618.22,481.72
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,673.37,522.89
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,727.34,563.14
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,780.95,601.01
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,823.72,629.94
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,865.02,657.69
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,884.59,670.44
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,905.16,684.11
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,931.85,701.95
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,962.46,722.37
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,985.82,738.01
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,1006.33,751.84
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,989.48,740.78
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,960.35,721.78
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,982.23,738.05
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,1000.92,751.84
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,1024.61,768.79
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,1052.83,788.82
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,1037.03,779.96
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,1017.8,769.17
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,993.34,754.5
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,965.79,737.68
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,933.03,716.62
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,897.66,693.65
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,856.35,667.79
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,813.11,640.1
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,764.88,607.38
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,720.41,576.96
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,665.4,538.17
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,610.3,497.21
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,549.1,449.08
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,489.26,400.54
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,424.48,346.51
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,364.65,294.71
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,296.01,234.43
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,233.89,178.53
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,166.14,118.77
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,108.59,61.43
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,45.18,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.48,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,15.49,5.13
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,20.14,11.7
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,24.57,16.06
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,24.46,16.19
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,26.66,18.25
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,49.44,38.57
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,71.11,57.65
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,100.03,78.61
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,129.77,102.5
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,149.42,117.91
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,165.47,130.35
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,193.93,152.71
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,224.0,176.25
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,268.12,210.44
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,313.28,245.31
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,390.32,305.86
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,488.4,382.75
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,563.51,440.69
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,647.66,504.34
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,690.6,535.89
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,732.18,566.11
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,770.06,592.9
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,806.16,617.28
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,837.73,638.34
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,867.04,657.76
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,892.03,674.28
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,914.55,689.14
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,927.78,698.11
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,938.02,705.22
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,963.14,722.11
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,985.58,737.07
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,992.02,742.4
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,995.3,745.86
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,988.3,742.54
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,978.12,737.23
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,965.68,730.74
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,950.08,722.13
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,960.2,731.3
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,956.76,731.07
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,879.84,678.86
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,802.19,625.63
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,762.7,600.89
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,721.64,574.19
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,720.81,576.32
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,709.44,570.4
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,654.41,531.49
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,599.53,490.1
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,537.41,441.13
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,478.97,393.55
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,412.79,338.19
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,350.49,284.34
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,281.77,223.96
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,220.07,168.65
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,151.11,108.5
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,93.35,52.07
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,37.11,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,14.3,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.35,9.98
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,29.8,19.91
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,35.93,25.98
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,48.39,37.37
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,69.11,55.91
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,83.88,68.93
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,98.29,81.39
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,121.95,93.87
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,145.93,112.28
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,173.61,134.82
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,195.28,152.52
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,219.24,171.64
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,243.3,190.59
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,280.61,219.1
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,326.35,254.81
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,374.88,292.96
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,428.36,334.77
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,489.44,382.05
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,556.44,433.05
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,636.19,493.09
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,722.77,556.77
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,702.17,539.31
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,670.94,514.51
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,645.94,496.84
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,616.53,475.63
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,622.99,477.36
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,631.17,479.81
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,640.37,485.92
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,654.75,495.61
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,742.73,563.8
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,832.77,631.77
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,822.13,623.0
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,809.32,613.53
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,835.98,635.62
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,862.16,656.99
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,859.25,655.89
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,853.83,653.35
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,735.61,566.97
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,613.64,476.09
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,730.51,570.37
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,820.31,638.15
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,814.15,636.83
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,802.25,632.04
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,753.04,599.1
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,702.93,564.99
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,647.45,526.1
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,592.19,484.62
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,531.99,437.21
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,471.79,388.34
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,405.59,332.94
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,343.42,279.2
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,275.1,219.01
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,213.83,164.09
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,145.41,104.41
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,87.78,47.71
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,34.86,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,9.05,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,15.19,4.08
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,25.98,16.62
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,38.72,28.46
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,49.67,38.56
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,60.37,48.26
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,75.36,61.56
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,95.17,78.84
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,119.62,93.34
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,146.48,113.75
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,169.69,131.09
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,201.28,155.61
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,228.8,177.57
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,257.25,200.08
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,302.63,234.7
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,351.25,271.62
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,389.62,301.17
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,430.37,332.17
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,441.15,339.73
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,448.51,344.54
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,545.2,417.2
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,650.94,494.07
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,728.65,551.58
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,813.31,613.14
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,844.97,635.8
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,874.37,657.35
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,893.96,671.94
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,910.72,684.7
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,874.49,660.35
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,831.82,629.35
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,747.6,568.43
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,658.31,502.11
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,605.52,463.74
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,539.9,415.11
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,690.48,534.96
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,826.35,640.87
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,862.67,669.05
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,891.28,691.31
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,912.17,707.29
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,932.11,722.76
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,898.3,700.04
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,862.17,675.88
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,813.18,641.5
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,763.41,606.48
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,723.01,578.36
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,678.36,546.67
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,621.91,504.58
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,566.16,461.61
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,505.47,413.85
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,446.91,366.4
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,381.3,311.87
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,319.95,259.32
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,254.29,202.1
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,194.47,149.12
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,133.24,95.6
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,80.21,42.17
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,30.52,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,12.39,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.7,6.87
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,33.7,23.12
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,46.34,35.07
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,48.93,37.84
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,51.23,40.07
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,74.65,60.83
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,102.94,85.53
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,121.53,95.4
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,147.21,114.91
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,165.3,129.38
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,182.8,143.44
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,191.03,149.57
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,199.63,156.18
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,218.46,171.1
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,235.74,184.29
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,264.91,206.81
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,295.6,230.52
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,322.86,250.59
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,347.16,267.98
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,394.98,304.04
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,445.35,341.52
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,536.7,412.69
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,639.86,490.76
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,690.54,527.77
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,742.97,565.97
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,845.78,640.01
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,941.92,704.19
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,942.57,704.62
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,931.65,698.21
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,843.58,634.37
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,736.81,553.61
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,690.08,521.2
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,651.97,493.89
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,711.57,541.4
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,768.53,585.97
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,775.35,592.64
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,779.34,597.74
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,847.99,651.92
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,896.16,686.53
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,866.2,666.59
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,833.64,645.34
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,793.21,619.15
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,751.27,591.54
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,702.81,558.17
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,653.83,523.92
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,601.2,485.51
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,546.89,444.08
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,487.46,397.47
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,430.17,351.18
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,367.1,298.99
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,308.2,248.67
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,244.91,193.61
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,186.55,142.06
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,127.05,90.2
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,75.38,37.51
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,28.7,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,10.96,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.24,4.01
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,26.97,17.23
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,36.3,26.14
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,42.19,31.72
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,48.94,37.88
