Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,70.48,56.89
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,92.08,75.64
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,118.49,92.66
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,152.44,118.46
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,173.86,131.17
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,205.75,153.67
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,237.23,180.06
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,269.0,206.45
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,290.4,225.08
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,300.8,233.47
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,358.73,278.29
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,429.45,333.01
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,518.62,401.58
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,622.81,479.93
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,679.33,521.84
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,738.85,565.47
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,778.38,592.12
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,816.2,617.54
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,850.39,640.82
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,882.36,662.57
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,893.61,669.9
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,900.71,674.71
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,938.71,700.7
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,966.85,719.76
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,981.44,729.79
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,992.84,737.94
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,995.95,740.57
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,995.7,741.18
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,970.42,725.51
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,951.77,714.49
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,948.14,713.34
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,949.39,715.5
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,926.47,701.31
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,900.68,685.36
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,837.83,643.28
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,772.89,599.27
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,708.9,555.74
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,646.33,511.3
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,603.75,481.16
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,555.28,445.93
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,498.87,403.26
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,445.01,361.59
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,379.5,309.53
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,310.54,253.7
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,270.14,220.2
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,237.62,191.89
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,181.18,143.23
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,136.43,103.79
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,93.04,65.67
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,53.42,24.37
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,22.39,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,6.67,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,11.01,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,21.12,12.21
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,30.65,21.17
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,46.11,35.16
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,61.04,48.55
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,86.39,70.88
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,105.93,87.76
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,133.02,103.38
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,160.31,122.71
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,188.67,144.45
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,219.16,168.45
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,253.5,194.99
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,288.34,222.46
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,331.04,256.25
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,378.57,293.68
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,424.6,330.29
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,479.89,373.83
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,507.63,394.51
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,529.7,410.25
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,598.96,464.04
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,676.17,522.78
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,724.84,558.98
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,774.72,595.59
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,824.03,629.74
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,870.17,661.38
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,913.56,691.24
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,955.48,719.98
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,975.42,733.78
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,992.17,745.69
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,1003.64,754.15
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,1011.71,760.48
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,1014.83,763.27
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,1014.47,763.87
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,1008.07,760.53
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,998.21,754.99
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,983.5,746.38
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,965.52,735.63
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,942.0,721.21
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,915.56,704.76
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,883.63,683.87
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,849.29,661.18
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,809.92,635.08
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,768.7,607.36
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,726.9,578.87
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,678.41,544.93
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,625.19,506.79
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,572.04,466.46
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,513.85,420.48
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,457.13,374.23
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,395.84,322.82
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,336.76,271.63
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,270.65,213.51
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,211.2,160.06
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,147.1,103.35
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,90.92,40.68
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,35.05,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,9.53,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.03,1.14
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,22.86,13.68
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,30.27,20.93
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,29.76,20.82
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,31.44,22.46
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,51.37,40.22
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,72.15,58.5
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,102.44,76.9
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,136.9,102.51
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,170.24,125.05
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,216.22,159.55
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,267.66,198.56
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,334.56,251.86
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,384.93,295.0
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,436.16,337.73
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,490.74,381.99
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,544.19,424.38
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,599.42,466.93
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,654.91,508.6
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,714.12,553.41
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,775.96,596.48
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,817.19,624.12
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,856.02,650.03
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,881.17,667.09
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,901.95,681.29
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,906.85,684.72
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,901.18,681.13
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,944.97,712.13
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,978.87,735.97
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,1000.12,751.36
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,1018.18,764.8
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,992.88,749.14
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,974.19,738.24
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,956.25,727.56
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,935.39,715.1
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,957.66,733.12
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,983.49,753.48
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,959.62,738.92
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,932.74,722.49
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,831.02,651.12
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,730.66,579.38
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,733.64,584.69
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,726.55,582.06
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,676.9,546.72
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,625.48,508.73
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,505.64,414.0
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,393.74,323.42
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,337.06,277.8
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,282.7,232.98
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,189.93,155.46
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,109.96,87.52
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,104.26,81.16
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,97.42,72.97
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,60.4,40.66
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,33.58,11.45
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,13.22,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.48,0.02
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,9.26,2.57
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,12.04,5.11
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,15.29,8.03
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,18.55,10.92
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,53.05,38.65
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,88.3,66.64
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,135.99,98.25
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,208.6,151.96
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,262.44,195.67
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,324.6,246.89
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,377.16,291.06
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,436.3,340.14
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,487.23,382.27
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,535.53,421.44
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,606.64,477.42
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,682.06,535.48
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,723.57,566.07
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,762.23,592.97
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,809.35,625.84
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,855.29,657.52
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,883.71,676.8
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,908.58,693.71
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,944.01,717.94
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,977.06,740.39
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,996.64,753.48
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,1012.87,764.44
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,1024.7,772.68
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,1033.03,778.71
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,1036.28,781.41
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,1035.96,781.87
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,1029.99,778.51
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,1020.49,772.9
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,1005.56,763.87
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,987.31,752.68
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,963.92,738.44
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,937.54,722.11
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,904.37,700.4
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,868.67,676.8
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,829.08,651.06
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,787.57,623.58
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,739.54,590.45
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,695.38,559.74
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,641.67,521.29
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,587.98,480.6
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,527.15,432.48
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,467.82,384.02
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,404.02,330.37
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,345.52,279.27
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,277.96,219.54
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,217.12,164.49
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,150.91,105.4
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,92.21,34.4
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,36.12,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,9.53,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.2,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,23.53,14.05
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,30.43,20.99
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,40.54,30.32
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,50.06,38.98
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,62.48,50.02
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,80.87,66.14
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,97.78,64.92
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,137.28,87.15
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,181.87,122.33
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,229.17,162.51
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,278.63,205.88
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,328.87,249.59
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,383.6,295.5
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,444.15,345.46
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,483.08,378.23
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,522.63,410.48
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,571.27,448.6
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,618.04,484.39
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,668.7,522.42
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,717.9,558.66
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,766.9,594.32
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,815.98,628.65
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,840.46,645.75
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,861.13,660.36
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,887.26,678.75
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,910.9,695.38
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,927.1,707.19
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,940.44,717.32
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,942.87,719.87
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,948.64,724.93
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,957.88,732.78
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,957.92,734.31
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,949.77,730.12
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,932.72,719.77
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,943.13,728.89
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,955.32,739.27
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,922.5,717.68
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,892.45,698.19
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,764.57,605.22
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,638.62,508.12
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,611.86,490.91
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,582.35,470.89
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,421.47,343.05
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,265.5,215.17
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,190.01,154.19
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,117.42,94.14
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,125.81,102.42
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,134.62,110.35
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,74.98,58.91
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,25.86,16.48
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,19.07,10.44
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,13.66,5.55
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,7.26,0.01
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,8.1,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.41,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,18.57,9.84
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,23.47,14.9
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,21.52,13.48
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,22.03,14.05
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,39.97,30.1
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,64.97,52.2
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,85.65,66.81
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,106.68,83.93
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,120.41,94.85
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,134.33,105.84
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,165.28,130.36
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,193.61,152.57
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,233.49,183.71
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,276.06,216.73
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,322.2,252.34
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,370.17,289.08
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,443.11,346.34
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,530.48,413.96
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,617.14,480.92
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,714.69,554.67
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,756.99,585.1
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,798.38,614.29
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,823.13,631.78
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,845.33,647.63
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,868.79,664.28
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,890.04,679.43
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,893.7,682.72
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,893.62,683.63
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,852.6,654.94
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,799.43,614.68
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,855.39,658.27
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,907.53,698.18
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,939.33,721.78
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,961.29,738.77
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,981.65,754.01
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,988.04,759.69
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,963.81,744.79
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,936.58,727.93
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,903.4,705.97
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,867.79,682.16
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,826.99,654.74
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,790.22,630.04
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,742.55,596.94
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,693.69,562.47
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,638.81,522.72
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,583.88,480.45
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,515.4,425.81
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,452.33,373.87
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,381.62,314.23
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,316.26,257.4
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,252.01,200.23
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,194.24,147.83
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,130.51,90.96
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,73.32,18.64
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,26.42,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,7.63,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.56,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,19.09,10.19
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,25.23,16.44
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,22.33,14.21
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,22.04,14.08
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,38.46,28.8
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,61.4,49.16
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,81.37,63.44
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,101.41,79.92
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,116.66,92.23
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,132.14,104.61
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,152.28,120.66
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,172.91,137.0
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,198.31,157.05
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,224.46,177.57
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,255.95,202.28
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,292.21,230.62
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,328.06,258.7
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,366.54,288.75
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,409.26,322.4
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,455.33,358.44
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,583.1,460.37
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,722.02,567.86
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,779.75,610.97
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,838.59,653.5
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,875.68,679.67
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,910.85,704.51
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,925.16,714.72
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,931.06,719.19
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,934.4,722.16
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,934.65,723.07
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,974.39,751.54
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,1010.83,777.38
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,992.06,764.83
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,970.25,750.54
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,988.6,764.33
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,1010.57,780.51
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,986.76,764.64
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,959.83,746.91
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,926.21,724.63
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,890.01,700.42
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,848.32,672.81
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,804.71,643.46
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,761.4,613.68
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,711.21,578.21
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,648.23,531.92
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,586.55,483.77
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,513.18,425.04
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,442.39,366.76
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,379.25,313.14
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,319.56,260.69
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,254.43,202.54
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,196.01,149.37
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,129.65,90.1
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,70.47,12.33
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,25.43,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,6.67,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.89,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,24.01,14.18
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,35.76,25.68
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,33.79,24.43
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,31.56,22.65
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,48.58,37.93
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,68.29,55.41
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,93.44,73.71
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,119.13,94.69
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,138.97,110.56
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,159.4,126.81
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,182.67,145.14
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,206.76,164.02
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,222.09,175.84
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,241.98,191.22
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,266.02,209.7
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,290.66,228.49
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,342.89,268.81
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,398.44,311.1
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,478.83,373.93
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,569.47,443.4
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,651.72,505.71
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,738.84,570.58
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,798.36,613.59
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,859.87,657.59
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,906.02,690.52
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,951.36,721.98
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,977.0,739.6
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,1000.1,755.69
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,989.21,748.8
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,974.69,739.75
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,978.73,743.66
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,979.62,745.37
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,957.15,731.23
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,931.92,715.29
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,960.13,736.49
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,989.73,758.47
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,960.54,739.92
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,928.67,719.8
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,900.94,701.84
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,870.29,681.7
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,791.18,626.43
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,711.21,569.6
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,663.67,535.64
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,615.85,500.27
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,558.93,456.96
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,498.7,410.11
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,415.82,343.38
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,340.25,281.09
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,310.66,255.75
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,277.96,226.15
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,223.62,177.6
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,174.23,132.57
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,111.82,77.2
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,54.68,3.09
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,19.55,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,8.58,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.23,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.71,13.77
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.79,23.04
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,41.43,31.19
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,53.75,42.43
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,72.71,59.39
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,90.08,74.68
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,114.5,91.11
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,140.86,112.03
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,163.98,129.81
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,194.75,153.99
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,223.66,176.96
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,254.14,201.14
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,282.05,223.21
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,308.49,244.02
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,356.77,282.08
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,409.53,323.66
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,501.9,397.18
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,612.14,483.12
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,663.1,521.56
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,714.88,560.3
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,762.97,595.87
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,809.13,628.9
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,816.41,633.11
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,815.58,631.01
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,717.43,554.32
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,595.45,458.53
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,610.1,470.64
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,624.31,481.72
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,603.16,465.81
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,580.64,449.0
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,565.04,437.5
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,536.56,430.1
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,519.25,404.12
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,501.41,391.26
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,501.74,392.61
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,514.4,403.1
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,502.99,395.46
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,490.79,387.36
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,428.24,339.87
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,379.12,302.16
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,378.77,305.16
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,373.38,303.89
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,461.91,379.38
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,529.27,436.71
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,556.16,459.97
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,569.86,472.27
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,501.82,417.05
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,435.66,362.15
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,327.93,271.68
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,229.31,187.4
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,188.34,149.86
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,151.25,115.0
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,96.2,65.7
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,45.34,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,16.09,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,8.58,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.28,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,23.0,13.01
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,31.86,22.19
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,35.69,26.09
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,39.75,29.96
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,63.65,51.36
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,86.92,71.91
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,101.21,80.11
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,115.77,91.88
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,129.71,103.03
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,143.75,114.19
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,164.65,130.0
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,192.77,152.06
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,212.99,168.38
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,232.41,183.7
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,261.44,206.39
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,290.54,228.79
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,346.04,272.29
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,408.25,320.5
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,496.5,390.89
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,600.07,471.67
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,678.0,530.82
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,761.04,592.81
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,776.09,602.39
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,787.02,609.32
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,800.29,618.1
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,810.37,624.54
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,836.8,644.15
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,861.48,662.37
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,872.8,670.89
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,881.57,677.73
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,882.68,679.09
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,881.08,678.69
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,843.06,650.47
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,801.15,619.27
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,837.5,649.91
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,865.22,672.41
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,888.08,689.73
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,901.07,700.22
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,886.3,691.08
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,867.62,679.41
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,822.78,649.8
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,776.65,619.06
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,724.28,582.9
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,669.35,544.06
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,609.08,498.73
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,550.29,453.07
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,483.7,399.91
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,420.4,347.87
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,347.11,286.25
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,283.8,231.32
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,213.57,169.88
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,152.27,115.86
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,93.77,63.63
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,38.05,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,13.39,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
