Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.67,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,11.0,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.95,11.18
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.49,20.99
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,32.56,23.32
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,34.52,25.3
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,55.28,43.92
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,74.82,61.23
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,95.72,75.67
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,117.23,93.2
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,133.87,106.4
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,151.16,120.05
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,162.69,129.11
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,174.03,137.92
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,192.19,152.1
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,210.78,166.5
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,232.57,183.4
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,253.08,199.17
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,330.42,261.03
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,419.48,331.14
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,484.99,382.53
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,556.65,438.05
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,627.94,492.36
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,703.23,548.69
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,709.88,552.65
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,712.42,553.99
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,653.67,505.71
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,572.52,440.37
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,649.04,501.12
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,729.76,563.23
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,791.97,612.05
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,851.45,657.38
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,868.79,670.2
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,883.47,681.54
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,911.88,702.68
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,937.21,721.62
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,959.0,738.72
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,972.57,750.29
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,948.77,735.42
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,929.69,724.15
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,894.92,700.95
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,857.79,676.01
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,816.56,649.24
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,773.5,620.64
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,724.8,586.29
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,675.14,550.71
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,618.9,509.11
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,565.4,467.3
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,494.05,409.75
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,426.86,354.05
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,358.06,295.71
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,294.31,239.97
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,229.8,182.5
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,172.34,130.49
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,111.11,74.33
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,55.33,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,19.96,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,7.15,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,14.3,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.83,10.06
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,27.47,18.31
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.08,23.76
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,38.36,28.72
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,58.36,46.65
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,77.23,63.34
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,88.63,69.73
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,100.19,79.12
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,114.49,90.62
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,129.0,102.16
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,143.43,113.52
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,158.1,125.0
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,176.06,139.04
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,194.4,153.28
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,214.71,169.08
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,235.47,185.14
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,269.81,211.79
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,307.18,240.53
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,353.62,276.49
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,402.41,313.94
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,484.75,379.22
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,575.99,450.14
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,701.32,547.55
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,829.01,642.56
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,855.25,660.4
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,879.14,677.26
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,896.67,689.75
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,911.49,700.47
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,919.05,706.08
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,923.65,709.78
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,920.2,708.24
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,913.69,704.71
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,919.11,709.21
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,921.25,711.45
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,958.74,739.38
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,999.35,769.31
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,973.83,752.74
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,945.22,734.44
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,912.09,712.6
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,876.4,688.82
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,834.39,661.36
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,790.56,632.14
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,741.09,597.95
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,695.8,566.34
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,638.61,524.75
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,581.75,480.85
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,515.95,428.06
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,454.6,377.11
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,381.16,314.63
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,313.87,255.61
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,239.81,190.15
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,175.27,132.38
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,109.59,72.21
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,50.51,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,18.21,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.67,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,13.34,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.28,8.63
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,24.91,16.08
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,22.34,14.25
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,20.32,12.61
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,38.26,28.77
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,60.46,48.59
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,72.62,56.42
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,84.79,66.46
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,98.32,77.51
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,111.94,88.49
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,121.41,95.94
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,130.95,103.42
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,153.56,121.49
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,176.65,139.8
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,198.88,157.33
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,221.59,175.12
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,265.69,209.91
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,313.05,246.87
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,379.96,299.27
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,452.5,355.28
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,554.16,436.91
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,669.91,527.45
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,747.98,586.81
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,829.99,648.24
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,889.08,690.2
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,944.51,728.77
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,988.01,759.2
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,1037.63,793.83
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,1050.78,803.18
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,1060.32,810.42
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,1064.16,813.45
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,1064.27,814.09
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,1058.03,810.52
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,1048.05,804.52
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,1033.15,794.98
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,1014.78,783.16
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,989.4,767.08
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,960.83,748.77
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,927.19,726.52
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,890.93,702.3
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,848.45,673.88
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,804.13,643.77
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,753.57,608.68
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,707.35,576.29
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,649.19,534.06
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,591.36,489.35
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,526.1,436.9
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,465.27,386.24
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,386.97,319.67
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,315.61,257.16
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,241.61,191.46
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,176.83,133.24
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,107.78,69.77
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,38.62,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.48,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,21.96,11.17
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,34.14,24.04
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,45.51,34.74
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,59.92,47.92
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,77.38,63.62
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,99.06,82.75
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,118.18,91.86
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,148.95,114.13
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,182.19,138.63
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,216.53,165.11
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,265.43,203.85
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,321.41,248.64
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,369.47,287.6
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,418.68,326.93
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,468.54,366.54
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,522.85,409.03
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,582.69,455.26
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,648.31,504.98
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,705.55,547.09
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,764.33,589.43
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,805.56,617.67
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,845.07,643.53
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,880.0,666.74
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,912.68,688.34
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,940.59,707.08
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,965.83,724.06
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,979.28,733.89
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,989.25,741.58
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,989.01,742.88
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,979.5,738.03
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,999.11,752.99
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,1009.02,761.25
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,1000.5,757.49
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,988.78,751.69
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,978.14,746.5
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,958.13,735.11
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,931.1,719.03
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,901.38,700.88
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,865.99,677.19
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,828.64,651.95
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,787.44,625.21
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,744.49,596.63
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,698.53,564.35
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,651.31,529.79
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,596.15,488.08
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,541.13,445.36
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,478.39,395.05
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,417.93,345.08
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,352.09,289.28
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,290.71,235.6
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,219.41,172.84
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,159.05,118.95
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,98.27,61.89
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,33.81,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,7.15,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.48,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,24.27,12.5
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,38.68,27.88
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,52.66,40.95
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,63.21,50.75
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,73.04,59.65
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,82.35,67.87
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,108.58,74.87
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,151.6,100.65
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,194.23,134.18
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,237.17,171.03
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,286.64,212.7
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,341.09,258.74
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,396.94,305.65
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,458.68,356.67
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,512.39,400.71
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,569.75,446.37
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,622.56,487.82
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,676.35,529.08
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,724.93,565.7
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,772.53,599.69
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,810.76,626.19
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,849.95,653.3
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,889.48,681.01
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,931.96,710.68
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,954.72,726.89
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,973.81,740.98
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,1003.05,762.48
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,1029.44,782.06
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,1044.38,793.76
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,1055.81,803.25
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,1062.55,809.42
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,1065.51,813.15
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,1058.89,810.25
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,1048.6,804.96
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,1032.24,795.66
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,1012.44,783.99
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,986.94,767.95
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,958.4,749.71
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,924.04,726.63
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,887.13,701.6
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,842.92,671.66
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,803.1,644.67
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,749.34,606.42
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,695.2,567.34
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,633.57,521.41
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,575.46,475.46
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,510.66,422.99
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,448.35,371.01
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,377.19,310.26
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,311.24,252.21
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,241.19,189.81
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,179.16,133.59
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,111.55,68.42
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,43.6,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,12.39,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.74,7.97
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,27.02,17.74
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,28.69,19.78
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,30.46,21.61
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,50.74,39.83
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,78.68,64.62
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,105.3,82.86
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,139.08,108.89
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,167.99,129.4
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,209.48,161.02
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,256.43,193.56
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,335.48,255.0
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,394.32,304.46
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,459.61,358.44
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,522.62,409.89
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,585.85,460.37
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,637.57,500.63
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,687.48,538.42
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,735.33,574.17
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,781.69,607.6
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,824.38,636.88
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,864.96,664.45
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,896.63,685.89
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,930.14,708.62
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,958.72,727.75
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,984.45,744.97
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,1008.13,760.83
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,1028.77,774.71
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,1016.46,766.61
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,1009.52,762.52
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,984.94,746.46
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,956.74,728.03
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,960.58,732.03
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,961.01,733.54
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,991.3,755.83
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,1007.67,768.42
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,982.76,753.28
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,954.74,736.4
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,919.13,713.11
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,881.0,687.93
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,844.48,664.58
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,799.33,634.56
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,747.33,598.71
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,694.62,561.68
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,635.04,518.17
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,576.15,472.42
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,510.74,420.09
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,446.08,366.81
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,371.63,304.06
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,303.23,244.58
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,228.96,179.5
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,163.79,121.61
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,97.34,57.34
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,31.55,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.63,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.74,8.95
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,34.1,23.89
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,48.5,37.37
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,62.39,50.17
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,76.05,62.52
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,89.15,74.09
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,116.5,87.69
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,155.59,114.15
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,195.96,144.24
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,241.48,180.28
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,286.02,216.94
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,330.49,253.62
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,380.0,293.83
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,433.14,336.24
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,484.11,376.27
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,537.81,417.51
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,587.17,454.91
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,637.85,492.53
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,682.02,524.75
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,725.83,556.17
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,765.81,584.4
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,804.9,611.64
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,840.06,636.47
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,873.81,660.14
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,902.99,680.63
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,930.18,699.66
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,957.16,718.22
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,981.73,735.18
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,998.33,747.23
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,1018.42,761.78
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,1016.0,761.58
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,1010.2,759.36
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,1002.89,755.9
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,992.22,750.26
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,989.78,750.5
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,983.09,747.9
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,960.57,734.54
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,934.79,718.99
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,899.33,695.75
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,861.52,670.74
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,819.49,643.99
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,775.62,615.46
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,721.53,577.94
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,670.34,541.99
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,607.38,495.01
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,546.1,447.65
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,474.78,390.65
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,407.62,335.41
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,328.47,269.11
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,260.81,210.74
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,192.69,151.21
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,133.47,98.95
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,77.15,43.03
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,20.04,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.53,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.61,7.57
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.85,21.01
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,43.11,32.58
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,58.19,46.42
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,75.37,61.91
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,96.82,80.9
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,120.52,92.58
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,153.16,115.14
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,186.26,141.39
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,219.71,169.02
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,254.52,197.85
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,289.87,226.86
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,327.98,257.51
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,365.12,287.01
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,407.93,320.79
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,453.04,355.9
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,513.97,403.05
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,580.49,453.77
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,631.92,492.7
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,685.61,532.92
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,729.11,565.07
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,773.0,597.24
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,808.3,623.02
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,842.73,648.07
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,859.33,659.95
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,873.5,670.23
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,903.44,691.96
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,932.02,712.54
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,957.76,731.45
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,980.87,748.56
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,983.01,750.26
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,982.08,750.02
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,971.05,743.12
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,957.07,734.34
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,944.41,726.91
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,928.68,717.38
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,903.78,701.6
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,876.23,683.93
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,838.39,658.43
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,798.83,631.12
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,756.84,602.3
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,713.31,571.85
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,665.37,537.48
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,616.51,501.66
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,556.31,455.95
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,501.37,413.09
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,438.98,362.97
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,379.42,313.69
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,313.76,258.02
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,252.98,204.99
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,186.45,146.59
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,128.38,95.07
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,73.13,38.12
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,18.19,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.53,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.65,6.86
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.91,20.94
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,41.26,30.82
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,51.12,39.99
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,70.87,57.72
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,91.44,75.88
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,117.18,91.67
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,138.86,109.11
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,162.38,127.75
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,186.35,146.88
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,220.28,173.35
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,257.03,202.01
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,290.52,227.99
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,323.16,253.07
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,386.21,301.66
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,462.66,360.13
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,555.28,431.41
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,665.84,514.44
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,713.56,548.73
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,759.75,581.81
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,802.05,611.03
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,842.92,637.75
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,879.19,661.73
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,913.28,684.16
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,941.67,702.74
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,967.4,719.6
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,985.62,732.28
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,1000.64,743.01
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,1009.91,750.09
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,1015.82,755.11
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,1018.3,758.31
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,1017.42,759.41
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,1010.1,755.74
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,999.42,750.0
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,982.08,741.04
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,961.68,729.96
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,939.91,717.5
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,909.86,699.23
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,873.35,675.41
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,834.85,650.03
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,788.97,620.69
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,741.89,589.82
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,688.31,552.55
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,634.64,513.5
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,574.76,468.46
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,516.1,423.09
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,447.54,368.57
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,386.61,318.41
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,318.92,261.15
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,256.68,206.96
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,190.62,148.96
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,132.95,97.5
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,75.68,35.76
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,20.58,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.63,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.87,5.56
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.96,20.96
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,44.11,33.36
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,56.67,44.94
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,67.07,54.4
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,76.95,63.14
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,102.68,71.74
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,146.36,98.24
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,191.33,132.81
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,237.92,171.66
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,288.99,213.96
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,346.17,261.44
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,394.91,302.66
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,443.21,342.34
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,494.46,383.05
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,547.58,424.06
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,598.04,462.13
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,649.55,499.99
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,702.53,538.51
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,756.49,576.92
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,802.54,608.47
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,848.74,638.4
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,884.3,661.42
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,917.48,682.84
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,945.78,701.51
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,971.29,718.39
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,989.62,730.9
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,1004.7,741.43
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,1013.52,747.99
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,1018.93,752.49
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,1020.42,754.99
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,1018.53,755.41
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,1010.26,751.58
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,998.69,745.69
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,980.93,735.58
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,966.34,727.7
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,939.27,711.2
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,909.6,692.94
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,871.67,668.37
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,831.77,642.27
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,786.51,612.8
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,739.99,581.95
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,687.78,545.74
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,635.22,507.98
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,575.5,463.64
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,516.81,418.83
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,452.3,368.29
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,387.61,315.99
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,321.62,260.86
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,260.77,208.34
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,192.4,148.96
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,132.94,96.3
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,74.51,30.43
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,19.89,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
