Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,11.44,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,18.78,4.47
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,26.89,17.31
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,31.76,22.36
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,36.41,26.83
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,48.04,37.35
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,59.46,47.5
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,88.31,60.32
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,129.51,87.6
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,171.9,118.89
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,219.97,157.64
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,270.05,199.15
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,326.15,246.03
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,381.11,292.0
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,441.71,341.81
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,482.2,375.34
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,515.4,401.78
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,570.33,444.35
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,628.13,488.1
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,676.49,523.91
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,724.7,558.98
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,762.55,585.83
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,798.27,610.84
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,856.55,651.63
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,913.67,690.08
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,941.21,708.63
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,965.8,725.46
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,985.41,739.16
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,1001.77,750.8
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,1012.33,758.54
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,1019.46,764.15
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,1021.11,766.87
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,1019.26,767.38
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,1011.91,764.41
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,1001.13,759.21
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,984.53,749.77
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,973.31,744.22
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,946.64,728.74
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,917.07,711.09
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,881.37,687.4
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,843.43,661.97
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,799.96,633.43
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,754.85,603.21
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,698.53,563.18
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,640.12,520.78
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,584.7,478.55
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,529.61,435.4
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,469.57,386.92
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,411.37,338.38
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,342.79,279.87
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,279.55,224.24
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,209.02,161.92
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,147.46,106.24
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,81.25,27.0
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,22.62,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,10.48,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,20.23,3.91
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,31.17,20.77
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,40.03,29.47
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,48.52,37.42
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,55.77,44.05
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,62.81,50.3
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,86.99,56.58
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,133.35,83.07
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,180.96,117.8
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,235.01,162.16
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,289.1,209.62
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,345.36,258.95
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,400.99,307.25
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,457.68,355.26
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,513.91,401.45
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,567.03,443.99
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,618.57,484.3
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,669.02,522.75
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,715.54,557.71
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,760.8,591.08
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,803.1,620.96
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,843.52,648.97
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,878.71,673.06
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,911.48,695.41
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,939.33,714.31
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,964.34,731.3
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,983.99,745.09
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,1000.46,756.88
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,1011.67,765.05
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,1019.49,771.09
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,1020.37,772.7
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,1017.8,772.14
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,1009.75,767.97
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,998.34,761.62
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,979.62,750.04
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,957.8,736.4
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,930.69,719.07
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,900.92,699.85
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,869.12,678.84
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,830.56,652.84
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,785.13,621.76
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,738.44,589.43
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,685.98,552.23
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,633.31,513.32
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,573.58,467.82
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,515.04,422.06
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,449.88,369.72
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,387.78,318.31
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,316.85,258.25
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,255.07,204.24
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,180.96,139.88
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,117.82,84.19
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,59.67,12.49
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,8.72,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,7.63,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,19.85,2.18
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,31.14,20.66
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,43.55,32.54
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,55.41,43.51
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,64.72,52.0
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,73.54,59.82
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,95.22,65.31
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,139.94,90.42
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,186.58,125.1
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,237.27,166.89
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,287.94,210.56
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,341.5,256.7
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,394.45,301.94
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,449.18,347.56
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,502.48,391.04
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,557.22,434.5
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,610.62,475.92
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,662.75,515.48
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,709.95,550.75
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,755.74,584.34
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,796.59,612.64
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,835.38,639.19
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,870.53,663.16
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,903.24,685.37
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,930.06,703.74
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,953.98,720.22
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,974.73,735.1
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,992.4,748.01
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,1004.81,757.29
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,1013.86,764.45
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,998.79,755.85
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,980.1,744.94
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,957.01,731.08
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,925.55,711.82
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,940.42,725.03
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,956.67,739.07
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,900.12,701.28
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,848.66,666.94
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,663.57,527.6
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,471.88,376.06
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,542.64,437.78
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,601.7,488.91
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,630.61,514.54
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,642.66,526.94
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,585.74,482.92
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,529.49,438.47
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,455.7,378.13
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,386.63,320.06
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,318.0,260.97
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,254.87,205.08
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,187.32,145.04
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,131.57,93.52
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,69.88,5.53
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,17.13,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,6.67,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.74,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,25.53,15.86
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,32.48,22.89
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,39.11,29.17
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,49.76,38.85
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,66.91,54.1
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,79.0,61.63
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,91.29,71.74
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,101.95,80.33
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,112.62,88.82
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,131.0,103.54
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,149.64,118.32
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,171.9,135.85
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,194.79,153.77
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,220.57,173.9
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,247.09,194.45
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,280.69,220.41
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,316.93,248.17
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,357.33,279.09
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,399.38,310.98
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,431.08,334.75
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,463.79,359.16
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,491.11,380.38
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,515.4,399.41
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,553.58,429.27
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,600.89,465.49
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,609.59,472.13
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,617.24,478.25
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,623.63,483.64
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,628.84,488.22
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,613.88,477.91
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,597.45,466.59
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,575.62,450.75
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,552.8,434.22
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,765.88,602.06
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,955.31,740.23
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,929.23,722.44
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,900.35,704.14
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,844.69,665.73
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,792.97,629.85
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,709.27,570.38
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,628.37,510.77
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,589.09,482.02
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,548.98,451.78
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,499.11,413.15
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,454.95,377.95
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,395.2,328.87
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,338.25,280.75
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,286.3,235.33
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,237.34,191.11
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,170.63,132.04
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,113.81,80.05
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,55.99,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,7.91,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.86,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,15.5,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,27.87,17.66
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,39.49,28.93
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,50.73,39.37
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,64.56,51.91
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,82.09,67.48
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,102.72,81.14
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,121.5,95.72
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,117.57,92.41
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,113.21,88.92
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,111.19,87.18
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,108.28,84.62
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,117.55,91.93
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,126.86,99.22
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,143.57,112.49
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,160.59,125.94
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,175.79,137.84
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,191.23,149.88
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,219.84,172.39
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,248.98,195.13
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,260.79,204.07
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,272.72,213.13
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,265.06,206.99
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,257.16,200.74
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,246.68,192.47
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,235.98,184.06
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,239.02,186.51
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,242.02,188.92
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,246.43,192.47
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,250.82,196.04
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,266.01,208.14
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,281.31,220.33
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,297.59,233.95
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,303.43,239.47
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,308.28,244.26
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,312.5,248.6
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,278.66,221.18
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,235.65,186.32
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,260.8,207.61
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,274.85,219.96
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,311.38,251.35
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,332.63,270.45
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,340.82,278.73
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,345.81,284.28
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,332.5,274.02
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,307.76,254.31
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,289.52,239.94
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,267.31,221.23
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,216.55,177.28
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,169.14,135.38
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,118.64,90.81
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,74.73,50.84
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,37.94,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,6.71,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.86,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,7.98,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,12.97,5.13
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,21.33,13.02
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,29.7,20.73
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,40.87,30.84
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,52.06,40.83
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,62.89,47.84
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,73.74,56.68
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,92.83,72.49
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,111.72,87.94
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,113.65,89.15
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,115.43,90.26
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,127.62,99.86
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,139.94,109.49
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,161.77,126.72
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,184.07,144.18
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,202.12,158.17
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,220.48,172.34
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,249.77,195.05
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,279.64,218.02
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,316.47,246.25
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,352.39,273.56
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,393.27,304.67
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,435.41,336.48
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,472.94,364.84
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,511.44,393.77
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,576.17,443.91
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,633.9,488.44
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,833.02,642.01
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,998.18,759.29
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,1011.18,767.65
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,1020.42,774.78
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,1013.6,771.1
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,1003.26,765.25
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,986.38,754.86
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,966.19,742.28
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,939.88,725.8
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,910.63,707.37
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,875.58,684.19
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,845.05,664.16
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,801.19,634.86
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,755.7,604.0
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,704.44,568.08
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,652.53,531.01
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,593.59,486.79
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,537.79,442.65
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,472.56,389.83
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,410.16,337.49
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,339.66,276.75
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,274.95,219.17
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,202.41,154.68
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,140.25,95.02
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,68.68,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,13.63,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,6.67,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.64,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,23.78,13.98
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,29.99,20.57
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,36.37,26.62
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,53.21,41.8
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,77.23,63.12
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,90.64,71.27
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,104.59,82.63
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,128.03,101.34
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,152.71,120.84
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,196.07,153.54
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,248.71,194.31
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,313.08,243.56
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,397.43,309.54
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,473.4,369.68
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,567.63,443.11
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,621.24,484.1
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,674.73,524.0
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,723.05,559.21
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,769.72,590.64
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,812.96,619.18
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,853.97,645.86
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,889.44,669.74
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,922.12,691.72
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,951.0,711.02
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,976.74,728.28
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,996.33,742.29
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,1012.46,754.14
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,1023.63,762.98
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,1031.2,769.57
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,1032.51,772.0
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,1030.15,772.15
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,1022.69,769.03
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,1011.67,763.62
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,994.59,753.97
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,974.15,742.1
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,948.11,726.39
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,919.11,708.58
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,883.7,685.48
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,845.95,660.59
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,808.07,636.59
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,761.74,605.95
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,709.66,569.85
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,656.95,532.57
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,597.24,488.36
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,538.37,442.31
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,474.8,390.85
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,411.87,338.16
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,340.45,276.85
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,274.96,218.71
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,200.64,152.7
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,137.22,90.72
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,57.12,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.77,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,7.63,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.74,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,25.91,15.58
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,32.09,22.39
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,37.96,28.04
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,60.66,48.4
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,87.5,72.13
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,100.72,77.33
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,126.77,92.62
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,155.38,106.84
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,209.17,144.63
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,265.03,190.97
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,328.49,243.94
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,391.61,296.36
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,461.16,352.81
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,517.85,398.74
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,574.49,443.2
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,628.04,484.08
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,680.79,523.21
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,730.08,559.15
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,777.59,591.94
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,821.06,621.26
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,862.15,648.78
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,899.38,673.71
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,933.78,696.68
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,963.33,716.44
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,989.64,734.1
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,1010.1,748.8
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,1027.0,761.29
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,1038.82,770.57
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,1046.92,777.55
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,1049.71,780.86
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,1048.73,781.85
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,1041.43,778.63
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,1030.43,773.08
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,1013.83,763.76
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,993.75,752.19
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,967.39,736.35
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,937.94,718.35
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,902.42,695.46
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,864.42,670.69
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,821.06,642.23
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,775.92,612.13
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,729.7,580.68
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,676.79,543.66
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,616.84,500.08
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,557.51,454.0
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,490.78,400.59
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,426.65,347.34
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,356.05,286.9
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,289.15,227.73
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,212.7,160.16
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,146.95,93.76
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,62.38,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.72,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,15.14,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,26.05,15.49
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,34.13,24.11
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,41.76,31.34
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,48.45,37.53
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,54.73,43.15
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,74.72,47.49
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,122.24,72.77
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,172.91,110.07
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,227.12,154.81
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,283.33,201.91
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,349.7,257.65
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,405.91,306.11
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,460.74,351.9
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,512.37,393.67
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,559.27,430.44
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,613.46,471.65
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,665.18,510.01
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,710.66,543.15
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,754.08,574.2
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,800.45,606.76
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,845.88,637.34
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,863.49,649.12
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,880.31,660.7
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,905.7,678.14
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,928.3,693.65
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,939.77,702.49
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,947.82,709.22
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,973.09,727.24
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,989.04,738.96
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,1003.89,750.3
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,1015.2,759.42
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,1005.38,754.17
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,992.22,746.95
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,991.67,748.53
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,986.59,747.07
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,958.25,729.37
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,927.13,709.89
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,889.31,685.38
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,849.23,659.12
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,801.0,627.31
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,755.54,597.09
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,688.88,550.37
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,623.75,502.72
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,560.72,455.11
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,499.22,407.25
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,435.72,356.42
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,374.83,305.93
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,302.27,244.22
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,235.36,185.8
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,164.97,124.18
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,103.89,63.43
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,40.37,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.86,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,14.77,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.74,11.81
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,32.01,22.26
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,41.83,31.45
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,58.45,46.47
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,75.99,62.08
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,92.77,71.15
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,113.9,86.95
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,133.96,103.75
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,147.25,115.36
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,182.71,141.76
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,227.53,176.71
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,258.83,202.49
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,291.87,229.45
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,316.49,249.42
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,339.03,267.16
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,356.36,280.18
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,369.75,289.72
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,435.63,341.16
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,507.16,395.98
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,553.81,431.3
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,599.62,465.86
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,637.17,494.36
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,677.83,524.89
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,701.85,542.45
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,724.59,559.15
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,786.57,604.77
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,848.18,647.92
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,823.44,630.64
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,795.24,610.97
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,762.98,588.27
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,723.4,560.2
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,731.0,566.36
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,736.7,570.91
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,883.62,680.87
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,1000.94,763.09
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,946.66,727.17
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,888.22,689.13
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,842.82,658.82
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,795.79,626.86
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,616.36,495.27
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,443.8,360.55
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,567.13,463.08
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,662.25,539.78
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,587.28,481.6
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,515.75,425.06
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,418.0,345.66
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,326.8,269.59
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,254.7,207.7
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,190.39,151.28
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,146.45,110.53
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,104.18,60.39
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,39.68,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
