Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.86,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,11.44,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.15,7.14
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.52,17.45
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,36.46,26.68
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,28.56,19.9
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,27.67,19.16
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,29.43,19.19
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,31.56,21.32
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,38.55,27.15
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,45.55,32.91
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,57.22,42.53
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,68.91,52.06
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,81.08,61.91
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,93.15,71.58
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,107.91,83.39
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,122.73,95.15
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,137.16,106.53
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,151.81,118.03
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,167.96,130.74
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,184.38,143.61
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,192.33,149.72
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,200.37,155.93
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,198.19,154.13
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,195.94,152.32
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,219.76,171.04
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,243.83,189.81
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,243.54,189.58
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,243.18,189.39
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,268.14,209.14
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,303.08,236.48
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,337.17,263.09
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,371.76,289.98
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,384.51,302.06
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,408.82,323.0
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,638.41,505.55
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,837.71,654.52
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,813.39,637.03
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,786.65,619.39
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,749.23,593.64
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,710.0,566.38
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,692.8,556.24
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,672.11,543.27
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,581.61,475.54
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,490.19,404.26
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,467.42,387.18
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,447.05,370.8
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,409.8,340.05
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,370.43,306.0
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,305.97,249.61
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,246.41,195.79
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,152.11,114.15
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,74.2,38.63
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,27.46,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.77,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,7.4,0.11
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,14.1,6.63
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,20.7,12.74
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,26.45,18.04
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,32.48,23.5
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,40.87,29.37
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,49.26,36.41
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,56.73,42.56
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,64.21,48.65
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,77.3,59.35
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,90.23,69.78
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,116.82,91.31
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,143.55,112.62
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,173.83,136.57
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,204.81,160.81
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,227.72,178.43
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,251.14,196.36
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,269.39,210.2
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,287.91,224.2
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,313.09,243.26
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,336.52,260.86
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,313.56,243.04
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,294.38,228.23
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,293.7,227.65
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,292.88,226.94
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,289.51,224.39
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,286.0,221.77
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,281.38,218.38
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,276.64,214.91
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,265.86,206.72
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,254.96,198.44
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,272.69,213.01
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,280.63,219.94
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,401.96,318.06
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,521.01,411.34
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,526.15,415.72
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,529.7,419.57
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,437.77,348.47
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,336.96,269.26
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,281.15,225.72
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,239.27,192.28
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,248.54,201.05
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,256.53,208.54
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,291.2,238.63
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,317.98,261.44
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,288.08,236.82
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,257.43,210.77
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,197.49,159.52
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,141.88,111.26
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,91.53,67.02
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,42.02,16.85
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,16.23,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,6.67,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,12.05,3.53
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,22.73,14.07
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,33.43,23.93
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,42.28,32.05
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,51.13,40.01
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,55.32,41.54
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,59.52,44.96
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,66.53,50.68
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,73.55,56.33
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,81.5,62.68
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,89.32,68.87
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,89.42,68.68
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,89.48,68.48
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,102.86,79.15
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,116.3,89.76
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,132.72,102.71
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,149.33,115.72
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,161.25,124.98
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,173.42,134.4
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,191.03,148.09
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,208.88,161.87
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,223.15,172.86
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,237.59,183.98
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,264.12,204.4
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,291.01,224.95
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,333.78,257.68
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,370.01,285.18
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,414.77,319.26
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,460.32,353.6
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,476.82,366.67
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,493.1,379.78
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,558.15,431.1
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,621.81,480.6
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,806.69,623.26
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,966.86,737.25
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,939.23,718.83
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,908.7,699.98
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,870.29,674.89
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,829.78,648.13
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,787.13,620.73
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,739.13,588.89
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,683.75,550.23
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,628.33,509.86
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,564.5,461.3
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,502.33,412.51
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,423.74,348.82
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,350.69,287.68
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,227.3,184.02
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,117.56,91.42
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,88.96,64.54
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,63.01,22.32
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,21.9,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,10.48,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,18.57,8.14
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,35.01,24.58
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,51.09,39.39
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,68.2,54.91
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,85.15,70.03
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,96.47,76.08
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,108.31,85.74
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,122.14,96.9
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,135.99,107.93
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,154.88,122.8
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,174.46,138.12
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,188.74,149.14
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,203.21,160.24
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,226.43,178.22
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,250.2,196.46
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,264.84,207.45
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,279.58,218.51
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,304.88,237.75
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,330.21,256.87
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,361.44,280.47
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,393.57,304.56
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,390.95,302.09
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,387.73,299.33
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,429.24,331.53
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,481.33,371.05
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,568.22,437.39
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,667.82,511.21
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,809.97,617.11
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,946.1,715.31
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,957.87,724.07
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,966.57,731.98
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,958.75,727.71
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,947.85,721.59
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,926.64,708.74
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,902.72,694.02
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,871.79,674.41
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,838.59,652.98
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,797.5,624.87
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,750.94,592.58
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,703.6,560.12
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,655.74,526.49
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,601.26,486.9
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,547.22,446.58
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,487.18,400.13
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,429.07,353.88
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,361.93,298.9
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,299.05,245.86
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,222.26,180.12
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,160.33,125.84
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,102.02,74.04
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,45.91,9.1
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,17.03,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,9.53,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,17.64,7.1
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,33.73,23.53
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,49.45,38.07
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,68.12,55.04
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,86.56,71.55
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,99.21,78.59
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,112.88,89.62
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,124.38,98.95
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,135.32,107.74
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,156.53,124.55
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,178.53,141.87
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,204.03,161.86
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,228.23,180.67
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,254.72,201.17
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,282.11,222.19
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,311.86,244.9
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,342.7,268.23
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,394.04,307.64
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,451.48,351.12
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,532.34,413.32
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,624.65,482.65
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,733.91,565.66
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,847.94,650.18
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,891.6,680.67
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,934.19,710.32
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,953.2,724.0
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,969.36,736.01
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,980.0,744.05
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,987.5,750.12
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,986.0,750.31
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,981.27,748.47
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,969.37,741.65
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,954.43,732.87
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,931.59,718.89
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,906.08,703.0
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,873.87,682.24
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,839.57,659.5
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,784.23,620.39
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,733.25,583.87
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,656.13,527.51
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,581.72,471.85
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,531.53,434.3
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,481.93,396.24
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,434.49,359.09
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,387.55,321.3
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,337.39,279.61
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,288.84,237.96
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,217.38,176.3
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,159.49,125.09
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,102.53,73.77
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,46.53,1.05
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,17.4,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,11.91,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.92,6.87
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.56,19.93
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.71,30.42
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,48.14,37.38
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,59.9,47.99
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,58.62,44.18
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,56.72,42.78
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,71.74,55.26
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,86.39,67.22
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,100.86,78.94
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,115.36,90.52
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,139.79,110.01
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,164.62,129.57
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,208.78,164.42
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,257.15,202.16
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,319.18,250.53
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,386.88,302.47
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,465.56,363.13
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,555.58,430.87
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,605.73,466.88
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,656.67,503.19
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,660.69,504.73
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,654.41,499.31
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,680.92,519.19
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,716.09,544.63
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,747.9,569.67
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,778.74,594.08
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,742.89,566.93
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,692.39,529.66
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,684.56,526.31
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,674.94,521.35
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,650.19,503.91
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,624.53,485.67
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,789.11,614.19
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,935.85,722.03
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,834.64,651.75
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,734.83,581.4
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,723.84,575.37
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,709.77,566.48
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,679.65,546.64
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,647.31,524.74
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,613.92,500.75
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,578.5,474.52
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,495.55,409.23
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,421.97,349.73
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,354.0,293.43
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,290.55,239.3
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,221.65,179.46
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,159.99,125.06
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,94.66,66.8
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,38.35,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,14.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,11.57,4.37
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,16.68,9.17
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,24.11,15.98
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,31.55,22.74
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,36.67,25.88
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,41.8,30.17
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,49.73,36.78
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,57.67,43.31
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,74.96,57.6
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,92.01,71.5
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,116.36,91.2
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,140.86,110.77
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,165.25,130.05
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,190.19,149.59
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,220.4,173.16
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,251.31,197.03
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,327.54,256.46
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,407.03,317.15
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,548.55,427.22
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,702.71,542.44
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,823.75,633.4
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,943.61,715.36
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,971.78,734.03
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,996.54,751.3
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,1015.82,764.85
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,1031.48,776.12
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,1036.81,780.62
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,1038.29,782.75
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,970.46,738.39
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,884.17,679.04
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,787.02,608.55
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,680.64,529.43
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,775.3,606.64
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,853.6,667.52
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,800.85,631.33
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,747.23,594.61
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,733.76,586.32
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,716.76,575.22
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,678.28,549.03
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,638.54,521.49
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,593.61,487.95
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,548.1,453.09
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,502.64,417.49
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,456.75,380.29
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,393.01,326.84
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,332.49,274.41
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,262.46,212.72
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,197.97,154.64
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,128.86,90.5
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,61.97,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,22.17,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,7.15,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.93,1.79
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,21.3,12.61
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,27.45,18.55
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,28.18,19.48
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,25.84,17.49
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,29.43,19.18
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,30.63,20.51
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,42.74,30.69
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,54.87,40.75
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,67.95,51.49
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,81.05,62.11
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,93.96,72.47
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,106.86,82.73
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,121.44,94.3
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,136.16,105.89
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,154.22,120.11
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,172.59,134.49
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,193.94,151.18
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,215.67,168.04
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,229.46,178.6
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,243.43,189.3
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,220.92,171.51
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,198.03,153.46
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,218.96,169.94
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,240.17,186.48
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,264.07,205.13
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,297.0,230.64
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,283.22,219.97
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,278.0,216.02
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,264.73,205.95
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,251.33,195.77
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,275.57,217.02
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,300.03,238.31
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,538.65,430.41
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,750.2,589.46
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,728.88,574.13
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,705.34,558.72
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,657.73,524.79
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,610.17,490.59
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,542.14,440.0
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,469.67,384.38
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,418.79,344.26
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,358.6,296.08
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,328.25,271.9
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,298.19,247.17
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,296.57,245.33
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,279.09,229.09
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,213.2,171.53
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,154.77,119.68
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,94.39,63.93
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,24.85,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,6.2,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,3.34,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.75,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,6.57,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,8.33,1.69
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,12.04,5.09
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,15.75,8.46
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,19.47,11.03
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,23.19,14.18
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,41.34,29.52
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,59.54,44.7
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,85.96,66.53
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,111.78,87.52
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,133.79,105.11
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,156.13,122.77
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,170.28,133.73
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,184.77,144.93
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,165.85,129.44
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,146.32,113.54
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,124.68,95.98
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,102.74,78.15
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,122.69,94.16
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,142.88,110.2
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,157.19,121.48
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,171.65,132.85
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,198.09,153.68
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,224.89,174.64
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,234.15,181.8
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,243.47,189.06
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,246.97,191.84
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,250.44,194.65
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,278.7,216.92
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,318.94,248.21
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,405.13,316.73
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,477.79,373.8
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,685.56,535.87
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,860.83,663.92
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,834.66,645.54
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,805.93,627.03
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,775.06,606.67
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,742.03,584.61
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,701.6,557.45
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,659.58,528.72
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,649.77,523.76
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,630.68,511.43
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,575.78,469.85
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,520.83,426.24
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,450.93,369.16
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,384.53,312.65
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,310.25,247.72
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,241.29,185.37
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,156.46,103.71
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,66.38,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,12.87,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,19.81,4.62
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,26.81,17.16
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,33.48,23.75
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,43.25,32.74
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,52.41,41.02
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,79.08,59.4
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,111.61,84.54
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,135.95,104.63
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,153.99,120.1
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,184.69,144.7
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,216.68,170.14
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,261.97,205.56
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,309.98,242.9
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,366.57,286.94
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,432.18,337.95
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,405.11,316.34
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,364.67,283.72
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,363.69,282.47
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,360.66,279.37
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,351.67,272.08
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,341.63,264.0
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,368.89,285.37
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,397.45,307.54
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,548.45,425.42
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,701.99,540.54
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,858.63,654.89
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,1002.8,751.84
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,1021.49,763.08
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,1036.61,773.2
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,1004.55,752.64
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,978.57,736.52
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,919.6,697.39
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,851.95,650.52
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,922.28,702.05
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,968.45,734.01
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,939.01,714.67
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,906.7,693.99
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,868.06,669.04
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,834.06,647.2
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,786.38,614.79
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,737.36,581.11
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,664.83,530.29
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,592.81,477.58
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,520.89,422.58
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,452.38,368.44
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,351.91,286.92
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,267.38,216.22
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,195.07,154.51
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,124.31,93.76
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,96.95,60.61
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,45.66,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
