Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,8.58,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,14.63,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,20.09,11.02
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,25.33,16.58
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,28.0,19.29
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,47.22,27.3
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,71.82,49.86
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,82.99,64.29
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,101.5,79.45
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,120.58,94.9
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,156.01,123.36
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,193.46,153.01
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,239.31,188.78
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,292.45,229.81
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,373.86,292.78
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,470.83,365.79
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,543.14,418.97
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,624.96,477.76
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,596.11,453.31
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,551.5,418.35
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,562.08,427.78
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,570.38,434.69
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,578.74,441.7
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,585.56,447.45
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,567.17,435.89
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,558.64,431.12
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,548.74,425.27
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,537.76,418.5
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,597.45,467.53
2018,10,9,13,30,407.0,237.0,3.3,18.8,504.0,655.58,514.78
2018,10,9,13,45,443.0,218.5,3.5,18.55,497.5,666.33,525.41
2018,10,9,14,0,479.0,200.0,3.7,18.3,491.0,674.07,534.22
2018,10,9,14,15,673.0,138.5,3.8,18.05,522.0,773.8,612.31
2018,10,9,14,30,867.0,77.0,3.9,17.8,553.0,842.99,664.44
2018,10,9,14,45,849.0,74.5,4.0,17.6,512.0,805.82,639.46
2018,10,9,15,0,831.0,72.0,4.1,17.4,471.0,773.17,618.22
2018,10,9,15,15,724.0,77.0,4.1,17.4,400.5,671.81,543.94
2018,10,9,15,30,617.0,82.0,4.1,17.4,330.0,578.24,473.85
2018,10,9,15,45,576.5,74.0,3.9,16.95,282.5,517.39,427.36
2018,10,9,16,0,536.0,66.0,3.7,16.5,235.0,457.81,379.8
2018,10,9,16,15,457.5,59.5,3.65,16.15,186.0,378.37,314.41
2018,10,9,16,30,379.0,53.0,3.6,15.8,137.0,304.68,251.86
2018,10,9,16,45,358.0,43.5,3.6,15.45,106.5,263.93,214.88
2018,10,9,17,0,337.0,34.0,3.6,15.1,76.0,224.73,176.58
2018,10,9,17,15,218.5,23.0,3.65,14.8,45.5,140.83,85.59
2018,10,9,17,30,100.0,12.0,3.7,14.5,15.0,48.22,0.0
2018,10,9,17,45,50.0,6.0,3.8,14.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,63.5,9.5,0.7,13.1,12.5,9.05,0.0
2018,10,10,6,30,127.0,19.0,0.8,13.2,25.0,15.1,0.0
2018,10,10,6,45,186.5,31.0,0.95,13.35,52.0,24.13,14.19
2018,10,10,7,0,246.0,43.0,1.1,13.5,79.0,32.77,23.11
2018,10,10,7,15,268.0,56.5,1.1,13.6,109.5,42.15,31.91
2018,10,10,7,30,290.0,70.0,1.1,13.7,140.0,68.86,44.73
2018,10,10,7,45,421.5,79.0,1.1,13.85,206.0,111.87,71.26
2018,10,10,8,0,553.0,88.0,1.1,14.0,272.0,171.51,115.12
2018,10,10,8,15,656.0,82.5,1.05,14.2,333.0,226.1,159.16
2018,10,10,8,30,759.0,77.0,1.0,14.4,394.0,293.96,215.77
2018,10,10,8,45,784.5,79.5,0.95,14.6,438.0,350.82,265.56
2018,10,10,9,0,810.0,82.0,0.9,14.8,482.0,409.27,315.3
2018,10,10,9,15,778.0,96.5,0.8,15.05,505.5,454.48,353.2
2018,10,10,9,30,746.0,111.0,0.7,15.3,529.0,494.12,384.92
2018,10,10,9,45,581.5,166.5,0.6,15.6,504.0,496.14,386.06
2018,10,10,10,0,417.0,222.0,0.5,15.9,479.0,478.29,371.11
2018,10,10,10,15,628.0,164.0,0.5,16.15,569.5,583.62,451.02
2018,10,10,10,30,839.0,106.0,0.5,16.4,660.0,698.21,533.88
2018,10,10,10,45,876.5,96.0,0.5,16.65,689.0,745.71,564.24
2018,10,10,11,0,914.0,86.0,0.5,16.9,718.0,795.52,596.09
2018,10,10,11,15,916.0,86.5,0.8,17.05,728.5,827.44,621.02
2018,10,10,11,30,918.0,87.0,1.1,17.2,739.0,856.22,643.88
2018,10,10,11,45,756.5,148.0,1.35,17.35,686.5,817.71,620.31
2018,10,10,12,0,595.0,209.0,1.6,17.5,634.0,760.52,582.23
2018,10,10,12,15,428.5,254.0,1.85,17.5,559.0,669.8,517.23
2018,10,10,12,30,262.0,299.0,2.1,17.5,484.0,565.58,439.73
2018,10,10,12,45,422.5,249.0,2.3,17.55,541.0,673.98,525.17
2018,10,10,13,0,583.0,199.0,2.5,17.6,598.0,774.7,602.17
2018,10,10,13,15,736.0,142.5,2.7,17.5,631.0,853.89,660.31
2018,10,10,13,30,889.0,86.0,2.9,17.4,664.0,914.12,704.29
2018,10,10,13,45,795.5,110.0,3.1,17.3,610.5,860.26,668.7
2018,10,10,14,0,702.0,134.0,3.3,17.2,557.0,801.7,629.86
2018,10,10,14,15,741.0,113.0,3.5,17.0,537.0,800.95,632.54
2018,10,10,14,30,780.0,92.0,3.7,16.8,517.0,791.79,628.72
2018,10,10,14,45,787.0,85.5,3.9,16.65,486.5,772.44,617.3
2018,10,10,15,0,794.0,79.0,4.1,16.5,456.0,749.66,603.22
2018,10,10,15,15,768.0,76.0,4.1,16.5,411.5,702.32,569.3
2018,10,10,15,30,742.0,73.0,4.1,16.5,367.0,653.88,534.03
2018,10,10,15,45,700.5,69.5,4.25,15.85,319.0,593.2,490.03
2018,10,10,16,0,659.0,66.0,4.4,15.2,271.0,537.37,446.96
2018,10,10,16,15,598.0,61.0,4.3,14.9,222.0,465.51,387.48
2018,10,10,16,30,537.0,56.0,4.2,14.6,173.0,397.29,328.9
2018,10,10,16,45,445.5,47.5,4.05,14.3,127.5,313.2,255.38
2018,10,10,17,0,354.0,39.0,3.9,14.0,82.0,236.94,185.88
2018,10,10,17,15,221.5,26.5,3.75,13.8,49.0,142.74,78.25
2018,10,10,17,30,89.0,14.0,3.6,13.6,16.0,45.82,0.0
2018,10,10,17,45,44.5,7.0,3.4,13.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,2.5,0.95,13.1,2.5,2.38,0.0
2018,10,11,6,30,0.0,5.0,1.0,13.2,5.0,4.63,0.0
2018,10,11,6,45,0.0,11.0,1.05,13.25,11.0,10.19,2.63
2018,10,11,7,0,0.0,17.0,1.1,13.3,17.0,15.75,8.19
2018,10,11,7,15,0.0,25.5,1.05,13.4,25.5,23.65,15.48
2018,10,11,7,30,0.0,34.0,1.0,13.5,34.0,31.55,21.5
2018,10,11,7,45,0.0,49.0,1.0,13.6,49.0,45.53,33.54
2018,10,11,8,0,0.0,64.0,1.0,13.7,64.0,59.53,45.45
2018,10,11,8,15,0.5,86.0,0.95,13.95,86.0,79.73,62.36
2018,10,11,8,30,1.0,108.0,0.9,14.2,108.0,100.07,79.12
2018,10,11,8,45,65.5,134.5,0.85,14.45,166.5,147.11,116.49
2018,10,11,9,0,130.0,161.0,0.8,14.7,225.0,203.24,161.35
2018,10,11,9,15,308.0,161.0,0.75,15.0,328.0,294.9,233.69
2018,10,11,9,30,486.0,161.0,0.7,15.3,431.0,407.05,320.57
2018,10,11,9,45,658.0,130.5,0.65,15.65,519.5,502.91,393.25
2018,10,11,10,0,830.0,100.0,0.6,16.0,608.0,609.58,471.8
2018,10,11,10,15,839.5,101.5,0.55,16.4,634.0,655.86,503.61
2018,10,11,10,30,849.0,103.0,0.5,16.8,660.0,700.48,533.86
2018,10,11,10,45,855.5,104.5,0.4,17.15,679.0,741.03,558.56
2018,10,11,11,0,862.0,106.0,0.3,17.5,698.0,775.16,578.0
2018,10,11,11,15,866.5,106.0,0.35,17.85,709.5,807.06,598.3
2018,10,11,11,30,871.0,106.0,0.4,18.2,721.0,836.13,616.71
2018,10,11,11,45,873.0,106.0,0.4,18.5,724.5,860.1,630.99
2018,10,11,12,0,875.0,106.0,0.4,18.8,728.0,880.85,643.26
2018,10,11,12,15,877.0,104.0,0.6,18.95,723.5,896.08,656.48
2018,10,11,12,30,879.0,102.0,0.8,19.1,719.0,907.85,667.61
2018,10,11,12,45,879.5,99.5,1.0,19.25,707.0,914.18,675.18
2018,10,11,13,0,880.0,97.0,1.2,19.4,695.0,916.91,680.36
2018,10,11,13,15,874.0,96.0,1.4,19.4,675.0,911.84,680.69
2018,10,11,13,30,868.0,95.0,1.6,19.4,655.0,903.24,678.58
2018,10,11,13,45,859.0,93.0,1.8,19.4,627.0,887.31,671.37
2018,10,11,14,0,850.0,91.0,2.0,19.4,599.0,875.62,666.9
2018,10,11,14,15,836.5,89.0,2.15,19.25,565.0,849.23,651.97
2018,10,11,14,30,823.0,87.0,2.3,19.1,531.0,819.97,634.87
2018,10,11,14,45,805.0,84.0,2.45,19.0,491.0,783.11,611.89
2018,10,11,15,0,787.0,81.0,2.6,18.9,451.0,744.08,586.83
2018,10,11,15,15,760.5,77.5,2.6,18.9,406.5,695.99,553.48
2018,10,11,15,30,734.0,74.0,2.6,18.9,362.0,646.86,518.7
2018,10,11,15,45,696.0,69.5,2.95,18.45,314.0,587.82,477.56
2018,10,11,16,0,658.0,65.0,3.3,18.0,266.0,533.43,436.54
2018,10,11,16,15,601.5,59.0,3.5,17.55,217.5,463.32,380.36
2018,10,11,16,30,545.0,53.0,3.7,17.1,169.0,396.55,324.32
2018,10,11,16,45,455.5,45.0,3.9,16.65,124.0,314.13,253.24
2018,10,11,17,0,366.0,37.0,4.1,16.2,79.0,239.37,185.06
2018,10,11,17,15,230.5,24.5,4.25,15.7,46.5,142.3,64.99
2018,10,11,17,30,95.0,12.0,4.4,15.2,14.0,45.83,0.0
2018,10,11,17,45,47.5,6.0,4.55,14.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.6,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.8,25.0,17.16,0.0
2018,10,12,6,45,304.0,29.0,1.65,14.05,63.0,23.39,12.98
2018,10,12,7,0,441.0,40.0,1.7,14.3,101.0,31.25,21.58
2018,10,12,7,15,520.5,46.5,1.7,14.6,147.5,34.69,25.11
2018,10,12,7,30,600.0,53.0,1.7,14.9,194.0,68.7,35.85
2018,10,12,7,45,650.0,58.5,1.7,15.25,243.0,118.3,66.58
2018,10,12,8,0,700.0,64.0,1.7,15.6,292.0,175.97,111.95
2018,10,12,8,15,734.0,67.5,1.75,16.1,339.0,230.9,159.47
2018,10,12,8,30,768.0,71.0,1.8,16.6,386.0,289.04,210.78
2018,10,12,8,45,792.0,73.5,1.8,17.05,429.5,345.64,260.74
2018,10,12,9,0,816.0,76.0,1.8,17.5,473.0,403.64,310.58
2018,10,12,9,15,838.0,77.0,1.8,18.05,513.0,460.33,357.78
2018,10,12,9,30,860.0,78.0,1.8,18.6,553.0,517.52,403.73
2018,10,12,9,45,878.5,77.0,1.75,19.2,587.0,570.38,444.61
2018,10,12,10,0,897.0,76.0,1.7,19.8,621.0,622.68,483.61
2018,10,12,10,15,906.0,77.0,1.65,20.25,647.5,670.06,517.91
2018,10,12,10,30,915.0,78.0,1.6,20.7,674.0,715.53,549.09
2018,10,12,10,45,920.5,79.0,1.55,21.15,693.0,756.32,575.02
2018,10,12,11,0,926.0,80.0,1.5,21.6,712.0,794.5,598.75
2018,10,12,11,15,929.0,80.5,1.5,21.95,723.0,827.36,619.34
2018,10,12,11,30,932.0,81.0,1.5,22.3,734.0,857.09,637.74
2018,10,12,11,45,933.0,81.0,1.5,22.6,737.0,881.31,652.56
2018,10,12,12,0,934.0,81.0,1.5,22.9,740.0,902.05,665.14
2018,10,12,12,15,933.0,81.0,1.65,23.0,735.5,917.45,676.75
2018,10,12,12,30,932.0,81.0,1.8,23.1,731.0,929.15,686.07
2018,10,12,12,45,929.0,80.5,1.95,23.2,718.0,934.72,691.5
2018,10,12,13,0,926.0,80.0,2.1,23.3,705.0,936.51,694.56
2018,10,12,13,15,920.0,79.0,2.35,23.15,684.0,931.22,694.68
2018,10,12,13,30,914.0,78.0,2.6,23.0,663.0,922.21,692.24
2018,10,12,13,45,905.0,77.0,2.8,22.85,635.0,906.89,685.02
2018,10,12,14,0,896.0,76.0,3.0,22.7,607.0,888.12,675.37
2018,10,12,14,15,883.5,74.0,3.15,22.45,572.5,861.79,660.28
2018,10,12,14,30,871.0,72.0,3.3,22.2,538.0,832.46,642.9
2018,10,12,14,45,853.5,70.0,3.45,22.0,497.5,796.24,620.18
2018,10,12,15,0,836.0,68.0,3.6,21.8,457.0,757.76,595.41
2018,10,12,15,15,811.0,65.0,3.6,21.8,411.5,716.74,567.18
2018,10,12,15,30,786.0,62.0,3.6,21.8,366.0,667.78,532.5
2018,10,12,15,45,751.5,59.0,3.85,21.0,318.5,611.36,493.52
2018,10,12,16,0,717.0,56.0,4.1,20.2,271.0,555.14,452.0
2018,10,12,16,15,665.0,51.0,4.1,19.6,222.0,486.41,396.79
2018,10,12,16,30,613.0,46.0,4.1,19.0,173.0,420.28,341.16
2018,10,12,16,45,524.5,39.0,4.15,18.4,126.5,341.01,272.46
2018,10,12,17,0,436.0,32.0,4.2,17.8,80.0,265.51,202.47
2018,10,12,17,15,272.0,21.0,4.15,17.35,46.0,153.9,51.24
2018,10,12,17,30,108.0,10.0,4.1,16.9,12.0,48.32,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,1.25,13.8,11.0,0.0,0.0
2018,10,13,6,30,166.0,16.0,1.2,14.0,22.0,15.25,0.0
2018,10,13,6,45,332.0,25.5,1.2,14.25,62.5,20.22,10.14
2018,10,13,7,0,498.0,35.0,1.2,14.5,103.0,26.91,17.75
2018,10,13,7,15,547.0,41.5,1.25,14.8,144.5,30.59,21.46
2018,10,13,7,30,596.0,48.0,1.3,15.1,186.0,66.34,34.22
2018,10,13,7,45,622.5,57.5,1.3,15.4,231.0,113.81,64.0
2018,10,13,8,0,649.0,67.0,1.3,15.7,276.0,166.97,106.51
2018,10,13,8,15,718.0,66.5,1.4,16.0,331.0,225.46,155.4
2018,10,13,8,30,787.0,66.0,1.5,16.3,386.0,288.74,209.83
2018,10,13,8,45,821.0,67.5,1.55,16.6,433.5,348.73,262.53
2018,10,13,9,0,855.0,69.0,1.6,16.9,481.0,412.23,316.87
2018,10,13,9,15,882.0,67.5,1.7,17.15,523.0,470.11,365.82
2018,10,13,9,30,909.0,66.0,1.8,17.4,565.0,528.79,414.01
2018,10,13,9,45,920.5,67.5,1.9,17.6,598.5,582.45,457.11
2018,10,13,10,0,932.0,69.0,2.0,17.8,632.0,634.85,498.08
2018,10,13,10,15,940.0,70.5,2.05,17.95,659.0,683.47,535.02
2018,10,13,10,30,948.0,72.0,2.1,18.1,686.0,730.02,568.66
2018,10,13,10,45,953.0,72.5,2.2,18.25,704.5,771.0,597.1
2018,10,13,11,0,958.0,73.0,2.3,18.4,723.0,809.22,623.48
2018,10,13,11,15,960.5,73.5,2.35,18.5,734.0,842.52,646.07
2018,10,13,11,30,963.0,74.0,2.4,18.6,745.0,872.55,666.39
2018,10,13,11,45,963.5,74.5,2.5,18.7,748.0,897.5,683.67
2018,10,13,12,0,964.0,75.0,2.6,18.8,751.0,918.83,698.6
2018,10,13,12,15,913.0,92.0,2.65,18.8,728.5,910.02,692.9
2018,10,13,12,30,862.0,109.0,2.7,18.8,706.0,903.2,688.98
2018,10,13,12,45,861.0,107.0,2.75,18.75,694.0,908.8,693.87
2018,10,13,13,0,860.0,105.0,2.8,18.7,682.0,910.82,696.32
2018,10,13,13,15,901.5,89.0,2.85,18.65,677.0,923.76,706.51
2018,10,13,13,30,943.0,73.0,2.9,18.6,672.0,939.68,718.82
2018,10,13,13,45,934.0,71.5,2.9,18.5,643.0,923.44,708.86
2018,10,13,14,0,925.0,70.0,2.9,18.4,614.0,903.63,696.79
2018,10,13,14,15,912.5,68.5,2.9,18.25,579.0,877.38,680.39
2018,10,13,14,30,900.0,67.0,2.9,18.1,544.0,848.04,661.79
2018,10,13,14,45,883.0,65.0,2.9,18.0,503.0,811.52,637.79
2018,10,13,15,0,866.0,63.0,2.9,17.9,462.0,772.61,611.79
2018,10,13,15,15,842.0,61.0,2.9,17.9,416.5,726.29,579.69
2018,10,13,15,30,818.0,59.0,2.9,17.9,371.0,684.78,550.55
2018,10,13,15,45,783.0,55.5,2.85,17.4,322.0,626.3,508.46
2018,10,13,16,0,748.0,52.0,2.8,16.9,273.0,568.04,464.31
2018,10,13,16,15,693.5,48.0,2.75,16.55,223.0,497.96,407.5
2018,10,13,16,30,639.0,44.0,2.7,16.2,173.0,430.6,350.33
2018,10,13,16,45,541.0,37.5,2.7,15.85,125.5,341.3,273.26
2018,10,13,17,0,443.0,31.0,2.7,15.5,78.0,266.36,202.01
2018,10,13,17,15,266.5,20.0,2.7,15.15,44.0,148.32,23.8
2018,10,13,17,30,90.0,9.0,2.7,14.8,10.0,40.67,0.0
2018,10,13,17,45,45.0,4.5,2.65,14.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.85,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,13.1,8.0,6.67,0.0
2018,10,14,6,45,121.0,20.5,1.35,13.3,35.5,15.83,6.46
2018,10,14,7,0,218.0,34.0,1.3,13.5,63.0,25.9,16.91
2018,10,14,7,15,280.0,41.5,1.15,13.75,95.0,30.95,21.86
2018,10,14,7,30,342.0,49.0,1.0,14.0,127.0,52.59,29.94
2018,10,14,7,45,215.0,80.5,0.85,14.25,133.5,91.68,63.22
2018,10,14,8,0,88.0,112.0,0.7,14.5,140.0,113.96,87.09
2018,10,14,8,15,394.5,97.0,0.8,14.8,252.0,176.28,127.51
2018,10,14,8,30,701.0,82.0,0.9,15.1,364.0,276.52,202.61
2018,10,14,8,45,784.0,74.5,0.95,15.35,423.0,341.75,257.51
2018,10,14,9,0,867.0,67.0,1.0,15.6,482.0,413.77,317.41
2018,10,14,9,15,883.5,69.5,1.0,15.9,522.0,471.38,365.34
2018,10,14,9,30,900.0,72.0,1.0,16.2,562.0,528.83,411.49
2018,10,14,9,45,912.5,73.5,1.05,16.45,596.0,582.59,453.79
2018,10,14,10,0,925.0,75.0,1.1,16.7,630.0,635.2,493.94
2018,10,14,10,15,935.0,76.5,1.1,17.05,658.0,684.78,530.07
2018,10,14,10,30,945.0,78.0,1.1,17.4,686.0,732.46,563.22
2018,10,14,10,45,952.5,78.5,1.15,17.75,706.0,775.12,591.4
2018,10,14,11,0,960.0,79.0,1.2,18.1,726.0,815.19,617.59
2018,10,14,11,15,965.5,79.0,1.2,18.45,738.5,850.35,639.59
2018,10,14,11,30,971.0,79.0,1.2,18.8,751.0,882.39,659.38
2018,10,14,11,45,973.5,78.5,1.2,19.15,754.5,908.06,674.89
2018,10,14,12,0,976.0,78.0,1.2,19.5,758.0,930.16,688.1
2018,10,14,12,15,977.5,78.0,1.25,19.8,754.5,948.25,699.74
2018,10,14,12,30,979.0,78.0,1.3,20.1,751.0,962.55,709.06
2018,10,14,12,45,976.5,77.0,1.3,20.4,737.5,968.23,712.19
2018,10,14,13,0,974.0,76.0,1.3,20.7,724.0,969.93,713.01
2018,10,14,13,15,970.0,75.0,1.35,20.85,703.5,966.31,711.82
2018,10,14,13,30,966.0,74.0,1.4,21.0,683.0,958.78,708.29
2018,10,14,13,45,960.0,73.0,1.45,21.15,655.5,945.62,701.24
2018,10,14,14,0,954.0,72.0,1.5,21.3,628.0,928.75,691.88
2018,10,14,14,15,942.0,70.0,1.55,21.35,592.0,901.88,676.18
2018,10,14,14,30,930.0,68.0,1.6,21.4,556.0,871.78,658.29
2018,10,14,14,45,913.5,66.0,1.65,21.45,514.0,835.0,635.63
2018,10,14,15,0,897.0,64.0,1.7,21.5,472.0,795.7,610.9
2018,10,14,15,15,872.5,61.5,1.7,21.5,425.0,747.49,579.02
2018,10,14,15,30,848.0,59.0,1.7,21.5,378.0,697.92,545.48
2018,10,14,15,45,813.0,55.5,1.8,21.15,328.0,644.47,509.45
2018,10,14,16,0,778.0,52.0,1.9,20.8,278.0,585.09,466.43
2018,10,14,16,15,724.0,47.5,1.95,20.1,227.0,513.54,411.07
2018,10,14,16,30,670.0,43.0,2.0,19.4,176.0,444.64,354.72
2018,10,14,16,45,575.5,36.5,2.1,18.7,127.5,355.96,279.95
2018,10,14,17,0,481.0,30.0,2.2,18.0,79.0,274.47,203.14
2018,10,14,17,15,284.5,19.0,2.3,17.45,44.0,152.34,0.0
2018,10,14,17,30,88.0,8.0,2.4,16.9,9.0,38.77,0.0
2018,10,14,17,45,44.0,4.0,2.45,16.35,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.0,3.2,13.35,11.0,0.0,0.0
2018,10,15,6,30,193.0,16.0,3.3,13.7,22.0,15.25,0.0
2018,10,15,6,45,360.5,25.0,3.45,14.0,62.0,20.08,9.15
2018,10,15,7,0,528.0,34.0,3.6,14.3,102.0,28.78,19.23
2018,10,15,7,15,607.5,39.5,3.65,14.65,150.5,31.93,22.56
2018,10,15,7,30,687.0,45.0,3.7,15.0,199.0,66.29,32.33
2018,10,15,7,45,735.0,49.0,3.75,15.35,249.5,118.95,63.81
2018,10,15,8,0,783.0,53.0,3.8,15.7,300.0,176.99,109.43
2018,10,15,8,15,815.0,55.5,3.55,16.15,348.0,237.29,162.14
2018,10,15,8,30,847.0,58.0,3.3,16.6,396.0,297.88,216.46
2018,10,15,8,45,869.0,60.5,3.05,17.1,441.0,357.45,269.76
2018,10,15,9,0,891.0,63.0,2.8,17.6,486.0,418.0,322.33
2018,10,15,9,15,906.5,65.0,2.6,18.15,525.5,475.8,370.95
2018,10,15,9,30,922.0,67.0,2.4,18.7,565.0,533.26,417.29
2018,10,15,9,45,933.0,68.0,2.15,19.25,598.0,586.6,458.37
2018,10,15,10,0,944.0,69.0,1.9,19.8,631.0,638.57,496.47
2018,10,15,10,15,952.0,70.0,1.75,20.2,657.5,687.01,531.13
2018,10,15,10,30,960.0,71.0,1.6,20.6,684.0,733.32,562.12
2018,10,15,10,45,964.5,72.0,1.4,21.0,703.0,774.75,586.9
2018,10,15,11,0,969.0,73.0,1.2,21.4,722.0,813.35,608.86
2018,10,15,11,15,972.0,73.5,1.2,21.6,733.0,847.21,630.12
2018,10,15,11,30,975.0,74.0,1.2,21.8,744.0,877.8,649.12
2018,10,15,11,45,975.5,74.0,1.2,22.0,746.5,902.32,664.12
2018,10,15,12,0,976.0,74.0,1.2,22.2,749.0,923.17,676.82
2018,10,15,12,15,975.0,74.0,1.4,22.2,744.0,938.97,689.94
2018,10,15,12,30,974.0,74.0,1.6,22.2,739.0,950.91,700.6
2018,10,15,12,45,970.5,73.0,1.75,22.2,725.0,955.54,705.9
2018,10,15,13,0,967.0,72.0,1.9,22.2,711.0,956.22,708.76
2018,10,15,13,15,961.0,71.5,2.05,22.1,689.5,951.32,708.3
2018,10,15,13,30,955.0,71.0,2.2,22.0,668.0,942.56,705.36
2018,10,15,13,45,945.5,70.5,2.3,21.85,639.5,926.94,697.49
2018,10,15,14,0,936.0,70.0,2.4,21.7,611.0,907.75,687.25
2018,10,15,14,15,923.5,68.0,2.5,21.5,575.0,880.71,671.71
2018,10,15,14,30,911.0,66.0,2.6,21.3,539.0,850.54,653.85
2018,10,15,14,45,893.0,64.5,2.65,21.15,498.0,813.62,630.5
2018,10,15,15,0,875.0,63.0,2.7,21.0,457.0,774.37,605.13
2018,10,15,15,15,850.0,60.0,2.7,21.0,410.5,725.86,571.89
2018,10,15,15,30,825.0,57.0,2.7,21.0,364.0,676.1,537.04
2018,10,15,15,45,788.0,54.5,2.8,20.4,315.0,623.56,500.65
2018,10,15,16,0,751.0,52.0,2.9,19.8,266.0,565.29,457.1
2018,10,15,16,15,694.0,47.0,2.95,19.25,215.5,492.67,399.11
2018,10,15,16,30,637.0,42.0,3.0,18.7,165.0,423.09,340.68
2018,10,15,16,45,540.0,35.5,3.05,18.15,118.5,335.09,264.86
2018,10,15,17,0,443.0,29.0,3.1,17.6,72.0,254.58,186.33
2018,10,15,17,15,260.5,18.5,3.0,17.2,40.0,139.91,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.8,8.0,35.03,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.65,13.2,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,0.6,13.3,21.0,15.25,0.0
2018,10,16,6,45,349.0,25.0,0.6,13.45,60.0,20.23,8.74
2018,10,16,7,0,516.0,34.0,0.6,13.6,99.0,28.95,19.45
2018,10,16,7,15,598.5,39.5,0.55,13.85,147.5,32.07,22.82
2018,10,16,7,30,681.0,45.0,0.5,14.1,196.0,65.29,32.16
2018,10,16,7,45,730.0,49.0,0.5,14.4,246.0,117.57,62.97
2018,10,16,8,0,779.0,53.0,0.5,14.7,296.0,175.36,107.66
2018,10,16,8,15,811.5,56.0,0.55,15.25,344.5,233.7,157.77
2018,10,16,8,30,844.0,59.0,0.6,15.8,393.0,296.76,212.83
2018,10,16,8,45,867.0,61.0,0.65,16.35,437.5,355.95,264.55
2018,10,16,9,0,890.0,63.0,0.7,16.9,482.0,416.19,315.72
2018,10,16,9,15,906.0,64.0,0.85,17.55,521.0,473.06,363.23
2018,10,16,9,30,922.0,65.0,1.0,18.2,560.0,529.62,408.96
2018,10,16,9,45,933.5,66.5,1.15,18.8,593.5,583.62,451.42
2018,10,16,10,0,945.0,68.0,1.3,19.4,627.0,636.33,491.65
2018,10,16,10,15,952.5,69.0,1.4,19.65,653.0,684.38,527.75
2018,10,16,10,30,960.0,70.0,1.5,19.9,679.0,730.26,560.79
2018,10,16,10,45,964.5,70.5,1.55,20.15,697.5,771.05,587.97
2018,10,16,11,0,969.0,71.0,1.6,20.4,716.0,809.0,613.03
2018,10,16,11,15,971.5,71.5,1.65,20.6,726.5,842.37,634.95
2018,10,16,11,30,974.0,72.0,1.7,20.8,737.0,872.43,654.63
2018,10,16,11,45,926.0,89.0,1.75,21.0,723.0,875.46,656.22
2018,10,16,12,0,878.0,106.0,1.8,21.2,709.0,872.89,654.48
2018,10,16,12,15,850.0,114.5,1.85,21.25,694.5,880.14,659.91
2018,10,16,12,30,822.0,123.0,1.9,21.3,680.0,876.99,658.39
2018,10,16,12,45,832.5,116.5,1.95,21.35,671.5,887.43,666.27
2018,10,16,13,0,843.0,110.0,2.0,21.4,663.0,894.39,671.81
2018,10,16,13,15,835.5,108.5,2.1,21.35,642.0,887.48,668.94
2018,10,16,13,30,828.0,107.0,2.2,21.3,621.0,877.11,663.93
2018,10,16,13,45,831.0,100.0,2.25,21.25,596.0,866.19,658.19
2018,10,16,14,0,834.0,93.0,2.3,21.2,571.0,851.67,650.06
2018,10,16,14,15,870.5,79.0,2.4,21.1,551.5,846.32,648.89
2018,10,16,14,30,907.0,65.0,2.5,21.0,532.0,843.17,649.25
2018,10,16,14,45,889.0,63.0,2.6,20.85,490.5,805.73,625.59
2018,10,16,15,0,871.0,61.0,2.7,20.7,449.0,765.97,600.06
2018,10,16,15,15,845.5,58.5,2.7,20.7,403.0,717.9,566.99
2018,10,16,15,30,820.0,56.0,2.7,20.7,357.0,668.66,532.33
2018,10,16,15,45,762.5,55.5,2.95,20.1,305.0,605.05,487.89
2018,10,16,16,0,705.0,55.0,3.2,19.5,253.0,537.19,436.46
2018,10,16,16,15,632.0,50.5,3.3,18.9,202.0,457.63,372.47
2018,10,16,16,30,559.0,46.0,3.4,18.3,151.0,387.46,313.01
2018,10,16,16,45,457.5,37.5,3.5,17.7,106.5,299.54,236.94
2018,10,16,17,0,356.0,29.0,3.6,17.1,62.0,221.09,158.79
2018,10,16,17,15,201.5,17.0,3.65,16.65,33.5,96.54,0.0
2018,10,16,17,30,47.0,5.0,3.7,16.2,5.0,4.77,0.0
2018,10,16,17,45,23.5,2.5,3.8,15.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,6,15,15.5,4.5,0.95,12.4,5.0,0.0,0.0
2018,10,17,6,30,31.0,9.0,1.0,12.5,10.0,8.58,0.0
2018,10,17,6,45,163.0,25.5,1.05,12.6,44.0,20.04,7.89
2018,10,17,7,0,295.0,42.0,1.1,12.7,78.0,32.58,22.56
2018,10,17,7,15,462.0,45.0,1.1,12.9,131.5,34.13,24.67
2018,10,17,7,30,629.0,48.0,1.1,13.1,185.0,65.22,33.93
2018,10,17,7,45,681.5,53.0,1.15,13.3,234.5,115.48,63.74
2018,10,17,8,0,734.0,58.0,1.2,13.5,284.0,171.75,107.48
2018,10,17,8,15,769.0,61.0,1.2,13.75,331.5,227.92,156.24
2018,10,17,8,30,804.0,64.0,1.2,14.0,379.0,287.32,209.05
2018,10,17,8,45,828.0,66.5,1.2,14.3,423.0,345.41,260.77
2018,10,17,9,0,852.0,69.0,1.2,14.6,467.0,405.73,312.97
2018,10,17,9,15,870.5,70.5,1.25,14.9,506.0,462.2,360.87
2018,10,17,9,30,889.0,72.0,1.3,15.2,545.0,518.68,407.24
2018,10,17,9,45,903.0,73.0,1.3,15.55,578.5,571.93,449.32
2018,10,17,10,0,917.0,74.0,1.3,15.9,612.0,624.16,489.23
2018,10,17,10,15,925.5,74.5,1.2,16.2,638.0,671.09,523.23
2018,10,17,10,30,934.0,75.0,1.1,16.5,664.0,715.99,554.21
2018,10,17,10,45,940.0,76.0,1.05,16.8,683.0,757.39,580.73
2018,10,17,11,0,946.0,77.0,1.0,17.1,702.0,796.15,605.0
2018,10,17,11,15,949.0,77.0,1.05,17.35,712.5,828.63,626.27
2018,10,17,11,30,952.0,77.0,1.1,17.6,723.0,857.91,645.39
2018,10,17,11,45,952.5,77.5,1.15,17.8,726.0,882.34,661.42
2018,10,17,12,0,953.0,78.0,1.2,18.0,729.0,903.2,675.2
2018,10,17,12,15,951.5,78.0,1.3,18.1,723.5,918.11,686.2
2018,10,17,12,30,950.0,78.0,1.4,18.2,718.0,929.25,694.89
2018,10,17,12,45,946.0,78.0,1.5,18.3,704.5,934.37,699.76
2018,10,17,13,0,942.0,78.0,1.6,18.4,691.0,935.65,702.28
2018,10,17,13,15,935.5,77.0,1.75,18.35,669.5,929.71,701.15
2018,10,17,13,30,929.0,76.0,1.9,18.3,648.0,920.01,697.56
2018,10,17,13,45,919.0,75.0,2.05,18.2,619.5,903.59,689.5
2018,10,17,14,0,909.0,74.0,2.2,18.1,591.0,883.71,679.01
2018,10,17,14,15,895.0,72.0,2.4,17.9,555.0,855.9,663.5
2018,10,17,14,30,881.0,70.0,2.6,17.7,519.0,825.13,645.53
2018,10,17,14,45,861.5,68.5,2.75,17.5,478.5,787.85,622.06
2018,10,17,15,0,842.0,67.0,2.9,17.3,438.0,755.02,601.34
2018,10,17,15,15,815.5,63.5,2.9,17.3,392.0,705.67,566.54
2018,10,17,15,30,789.0,60.0,2.9,17.3,346.0,655.2,530.19
2018,10,17,15,45,748.5,57.0,3.15,16.7,297.5,595.11,487.34
2018,10,17,16,0,708.0,54.0,3.4,16.1,249.0,535.69,441.29
2018,10,17,16,15,645.0,49.0,3.4,15.65,200.0,461.62,380.1
2018,10,17,16,30,582.0,44.0,3.4,15.2,151.0,391.02,319.12
2018,10,17,16,45,476.5,36.5,3.4,14.75,106.0,306.52,244.16
2018,10,17,17,0,371.0,29.0,3.4,14.3,61.0,226.7,159.93
2018,10,17,17,15,213.0,18.0,3.35,14.0,33.5,101.47,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.7,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.4,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,6,15,14.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,10,18,6,30,28.0,9.0,1.2,12.5,10.0,8.58,0.0
2018,10,18,6,45,100.0,26.0,1.15,12.65,36.5,21.48,7.83
2018,10,18,7,0,172.0,43.0,1.1,12.8,63.0,33.34,23.1
2018,10,18,7,15,380.0,45.5,1.1,13.0,118.5,34.64,25.07
2018,10,18,7,30,588.0,48.0,1.1,13.2,174.0,60.09,30.94
2018,10,18,7,45,573.0,62.0,1.15,13.4,210.0,109.35,63.25
2018,10,18,8,0,558.0,76.0,1.2,13.6,246.0,156.72,102.59
2018,10,18,8,15,673.0,70.5,1.15,13.85,308.5,212.64,147.19
2018,10,18,8,30,788.0,65.0,1.1,14.1,371.0,282.65,205.48
2018,10,18,8,45,822.5,65.5,1.1,14.35,417.0,341.32,257.27
2018,10,18,9,0,857.0,66.0,1.1,14.6,463.0,403.34,310.64
2018,10,18,9,15,873.5,68.0,1.05,14.9,501.5,459.53,357.85
2018,10,18,9,30,890.0,70.0,1.0,15.2,540.0,515.54,403.13
2018,10,18,9,45,902.5,71.5,0.95,15.55,573.0,568.4,444.24
2018,10,18,10,0,915.0,73.0,0.9,15.9,606.0,620.13,482.92
2018,10,18,10,15,923.0,74.0,0.85,16.35,632.0,667.08,516.57
2018,10,18,10,30,931.0,75.0,0.8,16.8,658.0,711.97,547.4
2018,10,18,10,45,936.5,76.0,0.75,17.2,676.5,752.82,572.9
2018,10,18,11,0,942.0,77.0,0.7,17.6,695.0,790.99,596.15
2018,10,18,11,15,945.0,77.0,0.7,18.0,705.5,823.28,615.93
2018,10,18,11,30,948.0,77.0,0.7,18.4,716.0,852.37,633.52
2018,10,18,11,45,949.0,77.5,0.7,18.8,719.0,877.04,648.16
2018,10,18,12,0,950.0,78.0,0.7,19.2,722.0,898.19,660.55
2018,10,18,12,15,948.0,78.0,0.8,19.45,716.5,912.57,670.95
2018,10,18,12,30,946.0,78.0,0.9,19.7,711.0,923.17,679.11
2018,10,18,12,45,941.5,78.0,1.05,20.0,697.5,927.77,684.28
2018,10,18,13,0,937.0,78.0,1.2,20.3,684.0,928.55,687.04
2018,10,18,13,15,930.5,77.0,1.35,20.35,662.5,922.59,686.06
2018,10,18,13,30,924.0,76.0,1.5,20.4,641.0,912.89,682.63
2018,10,18,13,45,914.0,75.0,1.6,20.45,612.5,896.5,674.06
2018,10,18,14,0,904.0,74.0,1.7,20.5,584.0,876.67,663.19
2018,10,18,14,15,889.5,72.5,1.85,20.4,548.5,849.16,647.86
2018,10,18,14,30,875.0,71.0,2.0,20.3,513.0,818.75,630.22
2018,10,18,14,45,855.5,69.0,2.15,20.15,472.0,781.04,607.11
2018,10,18,15,0,836.0,67.0,2.3,20.0,431.0,747.78,586.6
2018,10,18,15,15,809.0,64.0,2.3,20.0,385.5,698.95,552.85
2018,10,18,15,30,782.0,61.0,2.3,20.0,340.0,649.05,517.57
2018,10,18,15,45,741.0,57.0,2.5,19.45,291.5,587.74,474.44
2018,10,18,16,0,700.0,53.0,2.7,18.9,243.0,527.21,428.04
2018,10,18,16,15,636.5,48.5,2.8,18.4,194.5,453.98,368.68
2018,10,18,16,30,573.0,44.0,2.9,17.9,146.0,389.33,313.19
2018,10,18,16,45,466.5,36.0,3.05,17.4,102.0,299.62,235.12
2018,10,18,17,0,360.0,28.0,3.2,16.9,58.0,217.8,146.23
2018,10,18,17,15,205.5,17.0,3.3,16.45,31.5,96.95,0.0
2018,10,18,17,30,51.0,6.0,3.4,16.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,15.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
