Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,16,15,331.0,58.5,4.75,16.45,115.5,279.14,228.5
2018,10,28,16,30,396.0,41.0,4.7,16.2,95.0,278.7,222.53
2018,10,28,16,45,256.5,29.0,4.6,15.95,58.5,181.44,128.77
2018,10,28,17,0,117.0,17.0,4.5,15.7,22.0,64.89,0.0
2018,10,28,17,15,58.5,8.5,4.5,15.5,11.0,8.1,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.45,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,39.5,17.0,4.35,13.2,19.0,16.2,0.0
2018,10,29,7,0,54.0,30.0,4.3,13.4,34.0,25.6,13.53
2018,10,29,7,15,62.0,47.0,4.3,13.65,55.0,39.34,28.39
2018,10,29,7,30,70.0,64.0,4.3,13.9,76.0,55.48,40.06
2018,10,29,7,45,78.5,83.0,4.3,14.15,100.5,78.63,58.11
2018,10,29,8,0,87.0,102.0,4.3,14.4,125.0,103.14,78.25
2018,10,29,8,15,99.5,118.5,4.35,14.55,149.5,127.56,98.68
2018,10,29,8,30,112.0,135.0,4.4,14.7,174.0,153.49,120.6
2018,10,29,8,45,107.5,154.0,4.5,14.9,195.0,177.81,141.6
2018,10,29,9,0,103.0,173.0,4.6,15.1,216.0,201.79,161.96
2018,10,29,9,15,187.0,186.5,4.6,15.25,273.5,257.51,207.35
2018,10,29,9,30,271.0,200.0,4.6,15.4,331.0,325.19,262.59
2018,10,29,9,45,288.0,211.5,4.6,15.55,359.0,361.14,292.09
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,398.14,322.11
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,429.12,347.0
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,460.08,371.56
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,485.21,391.21
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,509.76,410.21
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,574.62,461.84
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,634.33,508.99
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,674.3,540.43
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,719.02,575.15
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,771.68,614.78
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,818.41,648.64
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,847.45,669.81
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,866.23,683.7
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,863.9,682.08
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,857.97,678.13
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,841.08,666.59
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,820.89,652.77
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,792.29,633.14
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,761.0,611.42
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,728.85,589.08
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,688.11,559.79
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,637.78,522.25
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,586.86,483.27
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,523.93,433.31
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,462.47,381.85
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,383.89,313.9
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,316.55,252.11
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,214.81,148.92
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,95.76,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,14.3,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,23.21,11.09
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,27.45,18.07
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,45.58,23.51
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,93.1,46.96
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,147.4,86.74
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,202.85,134.46
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,263.23,188.99
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,320.14,241.63
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,378.42,294.8
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,434.52,345.09
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,490.46,393.77
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,541.81,437.28
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,591.92,478.42
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,638.13,515.51
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,682.28,549.98
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,721.88,579.48
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,758.79,605.61
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,790.98,628.15
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,819.99,648.26
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,843.13,664.04
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,862.72,677.29
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,876.8,686.9
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,887.13,693.95
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,890.55,696.56
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,890.18,696.65
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,884.61,693.33
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,875.38,687.54
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,857.55,675.82
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,836.37,661.74
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,808.2,642.66
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,777.29,621.45
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,738.02,593.86
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,703.17,569.17
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,614.1,501.87
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,532.43,437.76
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,459.37,379.09
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,389.82,320.98
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,328.97,267.76
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,271.68,214.88
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,196.0,130.29
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,101.48,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,13.82,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,21.24,8.87
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,28.82,19.12
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,46.1,26.77
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,86.07,46.8
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,134.5,81.28
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,184.92,123.55
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,241.05,172.79
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,282.95,213.55
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,319.21,248.12
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,387.43,304.77
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,467.06,370.29
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,519.71,414.17
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,571.86,456.6
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,616.46,491.99
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,659.24,525.15
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,698.49,554.63
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,735.26,580.5
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,746.78,587.5
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,748.33,587.5
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,790.09,617.13
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,824.36,640.95
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,828.92,643.15
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,836.07,647.52
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,801.11,622.15
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,766.61,597.38
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,775.15,604.36
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,776.03,605.68
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,724.27,568.87
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,666.48,527.37
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,597.51,476.29
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,535.63,429.3
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,510.31,411.51
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,482.98,391.55
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,459.56,373.95
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,433.36,353.4
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,385.6,314.72
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,338.65,275.27
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,274.13,220.03
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,214.8,166.97
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,139.6,86.36
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,49.2,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,11.91,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,17.58,5.47
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,27.34,17.62
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,42.42,28.33
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,69.91,49.54
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,94.09,70.21
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,140.33,102.09
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,207.23,153.14
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,257.49,195.2
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,317.33,245.33
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,362.69,284.26
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,408.26,322.34
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,451.26,357.37
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,493.49,390.83
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,536.51,424.23
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,579.46,456.84
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,626.23,492.21
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,673.27,527.2
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,689.42,538.06
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,701.3,545.83
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,735.59,570.14
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,768.13,592.28
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,805.92,618.55
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,837.92,640.62
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,844.23,644.71
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,847.03,646.72
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,846.22,646.07
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,841.77,643.07
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,821.43,629.27
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,798.02,613.5
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,754.46,583.77
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,702.71,547.93
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,677.24,530.99
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,648.54,511.19
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,607.32,481.6
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,564.88,450.14
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,496.9,397.77
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,431.23,344.88
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,335.11,265.57
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,244.09,187.49
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,144.07,82.89
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,35.71,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,13.34,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,20.72,6.31
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,25.54,16.15
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,39.82,21.52
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,86.52,44.93
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,136.65,80.92
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,184.83,122.63
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,235.18,168.21
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,295.4,220.12
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,361.02,276.36
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,416.13,324.27
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,470.88,370.56
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,521.14,412.12
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,570.45,451.75
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,616.64,488.02
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,660.97,522.03
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,699.22,550.75
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,734.9,575.6
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,760.54,594.19
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,782.5,610.26
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,780.15,608.74
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,770.16,602.01
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,814.15,634.57
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,852.46,662.65
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,848.89,660.96
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,841.68,657.09
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,829.22,649.33
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,806.84,634.52
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,810.25,638.65
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,802.6,634.7
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,778.27,618.43
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,751.1,600.05
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,719.76,578.06
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,679.84,549.24
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,615.18,500.87
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,551.36,451.17
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,460.36,377.26
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,371.2,302.89
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,286.37,230.65
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,208.43,161.53
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,141.28,75.28
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,61.36,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,12.39,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,20.76,4.71
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,24.6,15.17
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,37.6,19.58
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,84.86,41.48
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,137.02,78.81
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,191.86,124.04
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,253.62,177.98
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,309.86,229.29
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,367.4,281.13
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,422.47,329.7
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,477.38,376.67
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,529.57,420.09
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,580.61,461.28
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,626.77,497.48
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,670.93,531.16
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,710.27,560.19
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,746.94,585.38
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,777.13,605.63
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,803.97,623.41
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,806.91,624.44
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,810.39,626.16
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,821.02,633.33
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,828.19,638.13
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,805.1,621.8
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,782.25,605.92
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,701.29,548.06
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,613.69,481.77
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,604.27,476.57
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,592.26,468.99
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,660.95,523.78
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,710.36,561.42
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,613.8,490.98
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,511.59,413.15
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,522.74,423.17
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,521.31,422.16
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,441.39,359.01
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,365.99,297.27
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,291.12,233.19
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,222.34,170.95
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,140.23,65.69
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,51.71,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,10.96,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,18.2,1.7
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,26.25,16.64
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,39.25,23.58
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,78.99,44.79
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,120.76,76.22
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,161.58,112.6
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,201.4,149.49
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,238.52,184.24
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,272.18,215.09
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,307.16,245.77
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,336.55,271.07
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,394.02,318.29
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,453.78,366.96
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,548.14,442.94
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,648.0,521.92
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,700.02,562.21
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,754.41,602.11
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,784.49,623.66
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,811.19,642.9
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,811.02,642.54
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,811.58,643.06
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,802.36,637.0
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,788.81,627.89
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,808.17,643.36
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,824.11,656.4
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,832.01,663.65
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,843.01,673.41
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,834.31,668.93
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,822.01,661.93
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,786.92,637.49
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,756.07,616.09
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,709.67,582.25
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,661.91,546.72
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,605.31,503.05
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,548.83,457.47
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,493.11,410.84
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,438.07,362.67
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,349.6,284.74
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,264.25,205.63
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,159.59,63.93
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,54.72,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,10.48,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,18.27,0.0
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,22.32,13.13
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,34.83,19.48
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,78.47,38.43
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,129.75,74.18
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,181.7,117.82
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,238.91,168.89
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,293.96,219.48
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,350.72,271.02
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,403.93,318.56
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,457.11,364.62
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,507.51,407.04
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,556.71,447.11
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,602.24,483.35
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,645.97,517.19
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,684.45,546.13
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,720.39,570.95
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,751.6,592.19
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,779.81,611.14
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,802.95,626.38
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,822.73,639.26
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,836.28,648.91
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,846.26,656.23
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,850.37,659.71
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,850.85,660.82
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,844.58,657.76
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,834.79,652.34
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,817.27,641.57
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,796.58,628.53
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,768.7,610.16
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,738.22,589.68
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,705.53,567.1
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,664.5,537.73
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,613.51,499.61
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,562.1,459.5
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,497.64,407.76
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,434.93,354.96
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,357.32,287.31
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,281.56,215.75
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,165.01,49.54
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,52.37,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,10.48,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,18.48,0.0
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,25.11,15.28
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,35.11,25.14
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,80.29,39.09
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,133.27,75.5
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,187.75,120.85
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,246.15,172.56
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,304.07,225.22
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,362.29,277.62
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,417.28,326.32
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,472.26,373.57
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,523.43,416.36
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,573.45,456.88
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,619.48,493.02
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,663.56,526.63
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,702.92,555.95
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,739.66,581.04
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,771.43,602.18
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,800.07,620.95
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,823.9,636.62
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,844.26,649.92
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,857.26,658.31
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,866.53,664.29
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,870.0,666.99
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,869.74,667.3
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,862.49,663.18
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,851.63,656.73
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,833.78,645.47
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,812.66,631.95
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,784.5,613.39
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,753.65,592.76
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,714.53,565.67
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,679.69,541.24
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,627.11,502.81
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,574.1,462.37
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,509.01,411.19
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,445.66,358.84
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,362.39,288.11
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,292.26,220.5
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,171.27,30.49
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,56.95,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,10.01,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,17.64,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,22.65,13.0
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,33.85,23.96
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,77.11,37.69
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,128.44,72.45
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,181.88,116.45
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,239.4,166.9
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,294.38,216.66
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,351.6,267.81
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,406.13,315.89
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,460.9,362.86
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,512.11,405.89
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,562.41,447.02
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,607.8,482.83
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,651.36,516.26
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,691.08,546.37
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,728.29,572.56
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,759.69,593.65
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,788.0,612.43
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,810.58,627.07
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,829.71,639.33
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,842.51,648.0
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,851.66,654.31
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,855.67,657.1
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,855.98,657.52
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,848.3,653.84
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,837.03,647.8
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,819.87,637.18
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,799.47,624.29
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,771.71,606.7
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,741.33,586.94
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,702.46,560.4
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,667.98,536.5
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,617.14,498.8
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,565.84,459.04
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,501.52,407.59
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,438.99,355.07
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,356.94,284.29
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,280.53,210.31
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,167.81,4.65
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,56.19,0.0
