Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.65,16.0,10.48,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.7,32.0,18.88,0.0
2018,11,8,7,15,347.0,32.5,4.0,12.1,70.5,26.68,16.07
2018,11,8,7,30,477.0,43.0,4.2,12.5,109.0,36.47,26.27
2018,11,8,7,45,552.5,50.5,4.4,12.9,154.5,78.69,41.94
2018,11,8,8,0,628.0,58.0,4.6,13.3,200.0,129.59,76.8
2018,11,8,8,15,679.0,63.5,4.7,13.55,246.5,182.49,120.37
2018,11,8,8,30,730.0,69.0,4.8,13.8,293.0,240.48,171.41
2018,11,8,8,45,766.0,72.5,4.9,14.05,336.5,298.06,223.77
2018,11,8,9,0,802.0,76.0,5.0,14.3,380.0,356.86,277.02
2018,11,8,9,15,833.5,78.0,4.9,14.65,421.0,414.68,328.43
2018,11,8,9,30,865.0,80.0,4.8,15.0,462.0,473.93,379.69
2018,11,8,9,45,890.5,78.5,4.7,15.35,496.0,527.63,425.26
2018,11,8,10,0,916.0,77.0,4.6,15.7,530.0,579.79,468.31
2018,11,8,10,15,924.5,79.0,4.5,16.0,555.5,626.49,505.88
2018,11,8,10,30,933.0,81.0,4.4,16.3,581.0,671.24,540.84
2018,11,8,10,45,937.0,83.5,4.3,16.6,599.0,711.4,571.32
2018,11,8,11,0,941.0,86.0,4.2,16.9,617.0,748.87,598.51
2018,11,8,11,15,945.0,87.0,4.15,17.1,628.0,781.83,621.57
2018,11,8,11,30,949.0,88.0,4.1,17.3,639.0,811.75,642.3
2018,11,8,11,45,952.0,89.0,4.05,17.55,643.5,837.72,659.98
2018,11,8,12,0,955.0,90.0,4.0,17.8,648.0,860.35,675.25
2018,11,8,12,15,961.5,86.5,4.0,17.95,644.0,877.13,686.89
2018,11,8,12,30,968.0,83.0,4.0,18.1,640.0,890.32,696.12
2018,11,8,12,45,974.5,79.0,3.95,18.25,628.5,899.2,702.18
2018,11,8,13,0,981.0,75.0,3.9,18.4,617.0,904.25,705.69
2018,11,8,13,15,859.5,99.0,3.85,18.5,561.0,840.33,660.19
2018,11,8,13,30,738.0,123.0,3.8,18.6,505.0,770.89,610.58
2018,11,8,13,45,818.0,101.0,3.75,18.7,503.5,800.5,633.25
2018,11,8,14,0,898.0,79.0,3.7,18.8,502.0,829.66,654.91
2018,11,8,14,15,894.0,75.0,3.65,18.85,470.5,808.4,640.14
2018,11,8,14,30,890.0,71.0,3.6,18.9,439.0,783.84,623.25
2018,11,8,14,45,859.5,69.0,3.5,18.9,396.5,738.98,591.04
2018,11,8,15,0,829.0,67.0,3.4,18.9,354.0,692.43,557.1
2018,11,8,15,15,791.0,63.5,3.4,18.9,308.5,637.65,516.44
2018,11,8,15,30,753.0,60.0,3.4,18.9,263.0,582.39,472.97
2018,11,8,15,45,684.5,55.5,2.85,18.4,214.5,507.16,411.16
2018,11,8,16,0,616.0,51.0,2.3,17.9,166.0,441.31,354.47
2018,11,8,16,15,498.5,43.5,2.25,17.4,119.5,343.81,272.04
2018,11,8,16,30,381.0,36.0,2.2,16.9,73.0,254.27,187.85
2018,11,8,16,45,224.0,23.0,2.1,16.4,41.5,139.67,0.0
2018,11,8,17,0,67.0,10.0,2.0,15.9,10.0,35.92,0.0
2018,11,8,17,15,33.5,5.0,2.05,15.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,9,6,45,99.0,10.0,3.0,10.5,14.5,9.53,0.0
2018,11,9,7,0,198.0,20.0,2.9,10.6,29.0,16.98,0.0
2018,11,9,7,15,344.5,31.5,2.95,11.1,69.0,25.9,15.17
2018,11,9,7,30,491.0,43.0,3.0,11.6,109.0,35.68,25.62
2018,11,9,7,45,571.5,49.5,3.05,12.1,155.0,77.86,41.03
2018,11,9,8,0,652.0,56.0,3.1,12.6,201.0,129.32,75.67
2018,11,9,8,15,702.0,61.0,3.05,12.95,247.0,182.76,119.48
2018,11,9,8,30,752.0,66.0,3.0,13.3,293.0,242.57,171.78
2018,11,9,8,45,786.0,69.5,2.95,13.65,336.5,299.14,222.97
2018,11,9,9,0,820.0,73.0,2.9,14.0,380.0,358.14,275.77
2018,11,9,9,15,822.5,80.5,2.8,14.45,414.5,410.8,322.65
2018,11,9,9,30,825.0,88.0,2.7,14.9,449.0,462.11,366.79
2018,11,9,9,45,815.0,98.0,2.65,15.3,476.0,508.22,405.46
2018,11,9,10,0,805.0,108.0,2.6,15.7,503.0,552.19,440.99
2018,11,9,10,15,816.5,111.0,2.45,16.2,528.5,598.22,476.45
2018,11,9,10,30,828.0,114.0,2.3,16.7,554.0,641.39,508.56
2018,11,9,10,45,834.0,116.0,2.15,17.2,571.5,679.39,535.77
2018,11,9,11,0,840.0,118.0,2.0,17.7,589.0,715.12,560.45
2018,11,9,11,15,842.5,119.5,1.85,18.0,599.0,745.38,580.86
2018,11,9,11,30,845.0,121.0,1.7,18.3,609.0,772.81,597.76
2018,11,9,11,45,843.0,122.5,1.6,18.6,610.5,793.86,610.4
2018,11,9,12,0,841.0,124.0,1.5,18.9,612.0,811.67,620.75
2018,11,9,12,15,841.0,122.5,1.45,19.05,606.5,824.56,628.63
2018,11,9,12,30,841.0,121.0,1.4,19.2,601.0,834.11,634.36
2018,11,9,12,45,825.0,121.5,1.3,19.35,583.5,833.96,632.98
2018,11,9,13,0,809.0,122.0,1.2,19.5,566.0,826.15,626.59
2018,11,9,13,15,776.0,124.5,1.2,19.55,537.5,803.38,611.75
2018,11,9,13,30,743.0,127.0,1.2,19.6,509.0,777.54,594.97
2018,11,9,13,45,737.5,122.5,1.2,19.65,484.5,763.19,586.16
2018,11,9,14,0,732.0,118.0,1.2,19.7,460.0,745.9,575.2
2018,11,9,14,15,725.5,112.0,1.25,19.6,430.5,723.27,561.33
2018,11,9,14,30,719.0,106.0,1.3,19.5,401.0,697.95,545.37
2018,11,9,14,45,682.5,102.0,1.35,19.35,360.0,650.24,512.95
2018,11,9,15,0,646.0,98.0,1.4,19.2,319.0,601.58,478.18
2018,11,9,15,15,602.0,90.5,1.4,19.2,275.5,543.47,434.56
2018,11,9,15,30,558.0,83.0,1.4,19.2,232.0,485.8,389.83
2018,11,9,15,45,488.5,73.5,1.4,18.25,186.5,411.39,331.56
2018,11,9,16,0,419.0,64.0,1.4,17.3,141.0,341.71,274.56
2018,11,9,16,15,320.5,50.0,1.55,16.7,99.0,256.49,202.79
2018,11,9,16,30,222.0,36.0,1.7,16.1,57.0,179.9,130.96
2018,11,9,16,45,126.5,21.0,1.8,15.55,31.5,95.94,0.0
2018,11,9,17,0,31.0,6.0,1.9,15.0,6.0,17.88,0.0
2018,11,9,17,15,15.5,3.0,2.05,14.7,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.3,9.5,7.63,0.0
2018,11,10,7,0,73.0,16.0,1.6,9.2,19.0,15.25,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.4,50.5,25.96,14.91
2018,11,10,7,30,244.0,50.0,1.8,9.6,82.0,38.86,28.58
2018,11,10,7,45,310.5,65.0,1.9,9.8,122.0,73.47,46.78
2018,11,10,8,0,377.0,80.0,2.0,10.0,162.0,115.79,77.07
2018,11,10,8,15,423.5,92.0,2.1,10.25,203.0,159.45,112.7
2018,11,10,8,30,470.0,104.0,2.2,10.5,244.0,208.03,154.5
2018,11,10,8,45,512.0,113.0,2.25,10.8,285.5,257.21,197.72
2018,11,10,9,0,554.0,122.0,2.3,11.1,327.0,310.19,244.06
2018,11,10,9,15,581.0,128.0,2.25,11.5,362.5,357.87,285.59
2018,11,10,9,30,608.0,134.0,2.2,11.9,398.0,409.61,329.36
2018,11,10,9,45,626.5,139.5,2.15,12.3,428.5,455.74,367.63
2018,11,10,10,0,645.0,145.0,2.1,12.7,459.0,502.06,404.99
2018,11,10,10,15,659.0,149.0,1.95,13.15,483.5,544.23,437.65
2018,11,10,10,30,673.0,153.0,1.8,13.6,508.0,585.67,468.7
2018,11,10,10,45,682.5,155.5,1.65,14.05,525.5,621.68,494.7
2018,11,10,11,0,692.0,158.0,1.5,14.5,543.0,656.14,518.73
2018,11,10,11,15,695.0,160.0,1.4,14.85,552.5,683.68,537.58
2018,11,10,11,30,698.0,162.0,1.3,15.2,562.0,708.91,554.35
2018,11,10,11,45,697.0,163.0,1.25,15.5,563.5,727.62,566.73
2018,11,10,12,0,696.0,164.0,1.2,15.8,565.0,743.6,577.08
2018,11,10,12,15,677.0,169.0,1.3,15.95,556.0,746.67,579.98
2018,11,10,12,30,658.0,174.0,1.4,16.1,547.0,746.43,580.65
2018,11,10,12,45,629.0,178.5,1.55,16.25,528.5,730.8,570.86
2018,11,10,13,0,600.0,183.0,1.7,16.4,510.0,716.62,561.91
2018,11,10,13,15,583.0,180.0,1.7,16.45,488.0,701.18,551.32
2018,11,10,13,30,566.0,177.0,1.7,16.5,466.0,683.4,539.02
2018,11,10,13,45,542.0,173.0,1.75,16.55,437.5,656.7,520.43
2018,11,10,14,0,518.0,169.0,1.8,16.6,409.0,628.25,500.39
2018,11,10,14,15,492.5,161.0,1.75,16.55,376.0,592.55,474.35
2018,11,10,14,30,467.0,153.0,1.7,16.5,343.0,555.75,447.17
2018,11,10,14,45,432.5,142.5,1.7,16.45,305.0,508.66,411.83
2018,11,10,15,0,398.0,132.0,1.7,16.4,267.0,461.62,375.77
2018,11,10,15,15,359.5,118.0,1.7,16.4,227.5,408.2,333.74
2018,11,10,15,30,321.0,104.0,1.7,16.4,188.0,345.65,283.5
2018,11,10,15,45,270.5,86.0,1.55,15.8,148.0,282.96,231.81
2018,11,10,16,0,220.0,68.0,1.4,15.2,108.0,223.13,181.08
2018,11,10,16,15,161.0,48.5,1.5,14.85,73.0,159.56,126.13
2018,11,10,16,30,102.0,29.0,1.6,14.5,38.0,99.32,69.96
2018,11,10,16,45,56.0,16.0,1.65,14.15,20.5,50.24,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.8,3.0,6.77,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,11,6,45,58.0,9.0,2.95,9.5,11.0,8.58,0.0
2018,11,11,7,0,116.0,18.0,3.0,9.5,22.0,17.16,0.0
2018,11,11,7,15,234.0,32.0,3.15,10.0,56.5,25.27,13.76
2018,11,11,7,30,352.0,46.0,3.3,10.5,91.0,37.75,27.38
2018,11,11,7,45,437.0,56.5,3.5,10.95,135.0,74.45,43.42
2018,11,11,8,0,522.0,67.0,3.7,11.4,179.0,121.86,75.52
2018,11,11,8,15,581.0,73.5,3.85,11.8,224.0,170.54,114.75
2018,11,11,8,30,640.0,80.0,4.0,12.2,269.0,225.42,162.16
2018,11,11,8,45,685.5,83.5,4.15,12.65,312.0,279.34,210.53
2018,11,11,9,0,731.0,87.0,4.3,13.1,355.0,337.09,262.15
2018,11,11,9,15,755.5,91.5,4.25,13.55,393.0,391.1,310.2
2018,11,11,9,30,780.0,96.0,4.2,14.0,431.0,446.06,357.78
2018,11,11,9,45,797.5,99.5,4.15,14.5,463.5,497.24,401.0
2018,11,11,10,0,815.0,103.0,4.1,15.0,496.0,548.08,442.69
2018,11,11,10,15,830.5,104.0,3.9,15.35,522.0,593.62,479.11
2018,11,11,10,30,846.0,105.0,3.7,15.7,548.0,638.61,514.02
2018,11,11,10,45,857.5,105.5,3.45,16.05,567.0,679.06,544.3
2018,11,11,11,0,869.0,106.0,3.2,16.4,586.0,717.54,572.19
2018,11,11,11,15,874.5,106.0,3.05,16.65,596.5,749.0,594.39
2018,11,11,11,30,880.0,106.0,2.9,16.9,607.0,777.7,613.4
2018,11,11,11,45,882.0,106.0,2.75,17.15,609.5,800.82,628.2
2018,11,11,12,0,884.0,106.0,2.6,17.4,612.0,820.74,640.63
2018,11,11,12,15,882.5,105.5,2.55,17.6,606.5,834.02,649.17
2018,11,11,12,30,881.0,105.0,2.5,17.8,601.0,843.83,655.41
2018,11,11,12,45,876.0,103.5,2.45,17.95,587.0,846.16,656.66
2018,11,11,13,0,871.0,102.0,2.4,18.1,573.0,844.93,655.62
2018,11,11,13,15,862.0,100.5,2.35,18.2,552.0,836.92,650.1
2018,11,11,13,30,853.0,99.0,2.3,18.3,531.0,825.47,642.34
2018,11,11,13,45,839.0,96.5,2.3,18.4,502.5,805.53,629.09
2018,11,11,14,0,825.0,94.0,2.3,18.5,474.0,782.5,613.7
2018,11,11,14,15,805.0,90.5,2.25,18.55,439.0,750.77,591.74
2018,11,11,14,30,785.0,87.0,2.2,18.6,404.0,721.38,571.35
2018,11,11,14,45,757.0,83.0,2.15,18.65,364.0,678.86,540.99
2018,11,11,15,0,729.0,79.0,2.1,18.7,324.0,634.93,509.06
2018,11,11,15,15,687.0,73.5,2.1,18.7,280.0,578.65,466.29
2018,11,11,15,30,645.0,68.0,2.1,18.7,236.0,522.59,422.06
2018,11,11,15,45,582.5,60.5,1.75,18.0,190.5,452.45,364.95
2018,11,11,16,0,520.0,53.0,1.4,17.3,145.0,385.05,308.01
2018,11,11,16,15,420.5,43.0,1.45,16.9,103.0,299.0,234.83
2018,11,11,16,30,321.0,33.0,1.5,16.5,61.0,220.36,155.57
2018,11,11,16,45,183.5,19.5,1.5,16.15,33.5,98.24,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.8,6.0,23.64,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,4.3,8.9,11.0,0.0,0.0
2018,11,12,7,0,139.0,17.0,4.3,9.0,22.0,16.2,0.0
2018,11,12,7,15,265.0,29.5,4.35,9.5,56.5,24.51,12.54
2018,11,12,7,30,391.0,42.0,4.4,10.0,91.0,34.05,24.1
2018,11,12,7,45,470.0,51.5,4.5,10.5,134.0,70.64,39.48
2018,11,12,8,0,549.0,61.0,4.6,11.0,177.0,118.15,71.39
2018,11,12,8,15,599.5,68.5,4.55,11.35,221.0,167.68,111.72
2018,11,12,8,30,650.0,76.0,4.5,11.7,265.0,222.4,159.55
2018,11,12,8,45,683.0,82.0,4.45,12.1,306.5,275.56,207.86
2018,11,12,9,0,716.0,88.0,4.4,12.5,348.0,331.27,258.14
2018,11,12,9,15,734.5,93.5,4.25,13.0,384.0,383.09,304.44
2018,11,12,9,30,753.0,99.0,4.1,13.5,420.0,435.34,349.74
2018,11,12,9,45,762.5,105.0,3.95,14.0,450.0,483.9,390.83
2018,11,12,10,0,772.0,111.0,3.8,14.5,480.0,531.53,429.85
2018,11,12,10,15,785.5,113.5,3.6,15.0,505.5,576.65,465.63
2018,11,12,10,30,799.0,116.0,3.4,15.5,531.0,620.63,499.39
2018,11,12,10,45,808.0,117.5,3.15,15.95,549.0,659.24,527.99
2018,11,12,11,0,817.0,119.0,2.9,16.4,567.0,695.88,554.19
2018,11,12,11,15,822.5,119.5,2.75,16.85,577.5,726.77,575.87
2018,11,12,11,30,828.0,120.0,2.6,17.3,588.0,752.09,592.55
2018,11,12,11,45,830.5,119.5,2.4,17.75,590.5,774.02,605.69
2018,11,12,12,0,833.0,119.0,2.2,18.2,593.0,792.92,616.47
2018,11,12,12,15,825.0,120.5,2.0,18.55,586.0,802.57,620.79
2018,11,12,12,30,817.0,122.0,1.8,18.9,579.0,813.18,625.76
2018,11,12,12,45,802.5,123.0,1.6,19.2,563.5,810.64,621.59
2018,11,12,13,0,788.0,124.0,1.4,19.5,548.0,804.73,615.2
2018,11,12,13,15,778.5,121.5,1.25,19.65,527.0,795.57,607.54
2018,11,12,13,30,769.0,119.0,1.1,19.8,506.0,783.26,597.78
2018,11,12,13,45,755.0,115.5,0.9,19.95,478.5,763.16,582.03
2018,11,12,14,0,741.0,112.0,0.7,20.1,451.0,740.26,564.35
2018,11,12,14,15,719.5,108.0,0.6,20.05,417.0,708.38,542.3
2018,11,12,14,30,698.0,104.0,0.5,20.0,383.0,674.38,518.69
2018,11,12,14,45,668.5,98.0,0.45,20.0,344.0,630.37,488.14
2018,11,12,15,0,639.0,92.0,0.4,20.0,305.0,585.23,455.63
2018,11,12,15,15,595.0,85.0,0.4,20.0,262.5,528.42,414.1
2018,11,12,15,30,551.0,78.0,0.4,20.0,220.0,472.07,371.48
2018,11,12,15,45,488.5,68.5,0.5,19.25,176.5,402.89,318.97
2018,11,12,16,0,426.0,59.0,0.6,18.5,133.0,336.52,265.9
2018,11,12,16,15,333.5,46.0,0.7,18.1,93.5,256.75,199.14
2018,11,12,16,30,241.0,33.0,0.8,17.7,54.0,183.97,125.93
2018,11,12,16,45,135.5,19.0,0.85,17.3,29.5,76.7,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.9,5.0,4.77,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.65,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,13,6,45,2.5,4.5,2.55,10.45,4.5,0.0,0.0
2018,11,13,7,0,5.0,9.0,2.6,10.4,9.0,8.58,0.0
2018,11,13,7,15,2.5,22.0,2.6,10.6,22.0,20.28,8.67
2018,11,13,7,30,0.0,35.0,2.6,10.8,35.0,31.92,22.09
2018,11,13,7,45,1.5,50.5,2.6,11.0,51.0,46.07,33.54
2018,11,13,8,0,3.0,66.0,2.6,11.2,67.0,60.68,46.36
2018,11,13,8,15,14.0,83.0,2.65,11.4,87.0,78.55,61.41
2018,11,13,8,30,25.0,100.0,2.7,11.6,107.0,98.28,77.97
2018,11,13,8,45,13.0,98.0,2.8,11.85,101.5,94.59,75.3
2018,11,13,9,0,1.0,96.0,2.9,12.1,96.0,89.7,71.34
2018,11,13,9,15,7.5,99.5,2.9,12.4,102.5,95.67,76.14
2018,11,13,9,30,14.0,103.0,2.9,12.7,109.0,102.25,81.49
2018,11,13,9,45,24.5,136.0,2.9,13.05,147.5,142.21,114.78
2018,11,13,10,0,35.0,169.0,2.9,13.4,186.0,182.18,147.61
2018,11,13,10,15,38.5,181.5,2.85,13.7,201.0,199.03,161.13
2018,11,13,10,30,42.0,194.0,2.8,14.0,216.0,216.3,174.92
2018,11,13,10,45,44.5,198.5,2.75,14.35,222.5,224.98,181.64
2018,11,13,11,0,47.0,203.0,2.7,14.7,229.0,233.77,188.46
2018,11,13,11,15,107.0,228.5,2.6,14.9,288.5,314.43,254.04
2018,11,13,11,30,167.0,254.0,2.5,15.1,348.0,390.98,314.86
2018,11,13,11,45,116.0,234.0,2.35,15.3,299.5,336.32,270.37
2018,11,13,12,0,65.0,214.0,2.2,15.5,251.0,268.33,215.4
2018,11,13,12,15,51.5,216.0,2.05,15.6,245.0,262.23,210.23
2018,11,13,12,30,38.0,218.0,1.9,15.7,239.0,255.76,204.55
2018,11,13,12,45,134.0,220.0,1.75,15.8,292.0,349.19,281.1
2018,11,13,13,0,230.0,222.0,1.6,15.9,345.0,444.59,356.46
2018,11,13,13,15,172.0,217.5,1.5,15.95,307.5,382.09,306.56
2018,11,13,13,30,114.0,213.0,1.4,16.0,270.0,331.93,266.42
2018,11,13,13,45,254.0,179.0,1.3,16.0,297.0,416.83,336.85
2018,11,13,14,0,394.0,145.0,1.2,16.0,324.0,498.95,402.29
2018,11,13,14,15,336.0,146.5,1.15,15.85,291.0,437.66,354.46
2018,11,13,14,30,278.0,148.0,1.1,15.7,258.0,392.11,318.81
2018,11,13,14,45,192.5,141.0,1.05,15.5,213.5,305.45,249.75
2018,11,13,15,0,107.0,134.0,1.0,15.3,169.0,235.37,192.22
2018,11,13,15,15,87.5,116.0,1.0,15.3,142.0,199.42,162.88
2018,11,13,15,30,68.0,98.0,1.0,15.3,115.0,154.4,125.38
2018,11,13,15,45,48.0,79.5,1.1,14.9,90.5,119.78,96.02
2018,11,13,16,0,28.0,61.0,1.2,14.5,66.0,86.18,67.01
2018,11,13,16,15,17.0,44.5,1.2,14.35,47.0,61.45,45.11
2018,11,13,16,30,6.0,28.0,1.2,14.2,28.0,32.54,17.88
2018,11,13,16,45,11.0,16.0,1.2,14.05,16.0,19.99,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.9,4.0,3.81,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,14,6,45,49.5,6.5,2.55,8.85,8.0,0.0,0.0
2018,11,14,7,0,99.0,13.0,2.6,8.8,16.0,12.39,0.0
2018,11,14,7,15,217.5,27.5,2.7,9.2,48.5,21.75,8.85
2018,11,14,7,30,336.0,42.0,2.8,9.6,81.0,34.52,24.35
2018,11,14,7,45,412.0,53.0,2.85,9.95,122.0,67.2,39.05
2018,11,14,8,0,488.0,64.0,2.9,10.3,163.0,111.96,69.02
2018,11,14,8,15,538.0,72.5,3.0,10.65,205.5,158.54,106.53
2018,11,14,8,30,588.0,81.0,3.1,11.0,248.0,210.36,151.39
2018,11,14,8,45,619.0,88.5,3.15,11.3,287.5,260.82,197.02
2018,11,14,9,0,650.0,96.0,3.2,11.6,327.0,313.76,244.67
2018,11,14,9,15,671.5,102.0,3.15,12.05,362.5,363.76,289.17
2018,11,14,9,30,693.0,108.0,3.1,12.5,398.0,414.63,333.26
2018,11,14,9,45,705.0,114.5,3.05,12.95,428.0,462.05,373.43
2018,11,14,10,0,717.0,121.0,3.0,13.4,458.0,508.92,411.95
2018,11,14,10,15,729.0,124.0,2.95,13.9,482.0,551.43,445.96
2018,11,14,10,30,741.0,127.0,2.9,14.4,506.0,592.84,478.21
2018,11,14,10,45,747.5,129.5,2.85,14.9,523.0,628.89,505.55
2018,11,14,11,0,754.0,132.0,2.8,15.4,540.0,663.01,530.8
2018,11,14,11,15,758.0,133.5,2.75,15.75,550.0,692.21,552.17
2018,11,14,11,30,762.0,135.0,2.7,16.1,560.0,718.97,571.38
2018,11,14,11,45,762.0,135.5,2.6,16.45,562.0,739.08,585.17
2018,11,14,12,0,762.0,136.0,2.5,16.8,564.0,756.33,596.19
2018,11,14,12,15,753.0,137.5,2.45,17.0,557.0,764.7,601.45
2018,11,14,12,30,744.0,139.0,2.4,17.2,550.0,769.88,604.59
2018,11,14,12,45,728.0,140.0,2.35,17.4,534.5,765.72,601.18
2018,11,14,13,0,712.0,141.0,2.3,17.6,519.0,758.4,595.71
2018,11,14,13,15,696.5,139.5,2.25,17.75,497.5,745.69,586.61
2018,11,14,13,30,681.0,138.0,2.2,17.9,476.0,730.12,575.59
2018,11,14,13,45,658.5,135.5,2.15,18.0,447.5,705.18,557.94
2018,11,14,14,0,636.0,133.0,2.1,18.1,419.0,677.86,538.28
2018,11,14,14,15,608.5,128.0,2.1,18.0,385.5,641.89,512.62
2018,11,14,14,30,581.0,123.0,2.1,17.9,352.0,600.93,482.91
2018,11,14,14,45,544.0,116.5,2.05,17.85,314.0,554.5,447.94
2018,11,14,15,0,507.0,110.0,2.0,17.8,276.0,507.95,412.12
2018,11,14,15,15,464.0,99.5,2.0,17.8,235.5,452.79,368.79
2018,11,14,15,30,421.0,89.0,2.0,17.8,195.0,398.82,325.12
2018,11,14,15,45,359.5,76.0,1.85,16.85,154.0,332.34,270.72
2018,11,14,16,0,298.0,63.0,1.7,15.9,113.0,269.6,217.63
2018,11,14,16,15,219.5,46.0,1.75,15.5,76.5,197.1,154.62
2018,11,14,16,30,141.0,29.0,1.8,15.1,40.0,127.92,83.52
2018,11,14,16,45,77.0,16.0,1.85,14.7,21.5,48.32,0.0
2018,11,14,17,0,13.0,3.0,1.9,14.3,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.9,14.05,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,9.25,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,9.2,11.0,9.53,0.0
2018,11,15,7,15,106.0,25.5,2.75,9.5,35.5,21.09,7.25
2018,11,15,7,30,169.0,41.0,2.8,9.8,60.0,31.85,21.89
2018,11,15,7,45,224.5,57.0,2.85,10.1,94.5,58.91,37.84
2018,11,15,8,0,280.0,73.0,2.9,10.4,129.0,95.01,63.66
2018,11,15,8,15,308.0,84.5,3.0,10.7,159.5,128.91,91.44
2018,11,15,8,30,336.0,96.0,3.1,11.0,190.0,165.72,123.37
2018,11,15,8,45,382.0,108.0,3.2,11.3,230.5,210.73,162.36
2018,11,15,9,0,428.0,120.0,3.3,11.6,271.0,260.27,205.4
2018,11,15,9,15,438.0,129.5,3.2,11.95,298.0,297.94,238.92
2018,11,15,9,30,448.0,139.0,3.1,12.3,325.0,335.87,271.9
2018,11,15,9,45,519.5,144.5,3.05,12.65,375.5,399.11,324.29
2018,11,15,10,0,591.0,150.0,3.0,13.0,426.0,467.66,379.94
2018,11,15,10,15,609.5,153.5,2.95,13.4,451.0,509.06,413.19
2018,11,15,10,30,628.0,157.0,2.9,13.8,476.0,553.32,447.91
2018,11,15,10,45,637.5,160.5,2.85,14.25,494.0,588.53,474.85
2018,11,15,11,0,647.0,164.0,2.8,14.7,512.0,622.34,500.19
2018,11,15,11,15,652.5,166.0,2.75,15.05,522.0,650.26,520.81
2018,11,15,11,30,658.0,168.0,2.7,15.4,532.0,676.14,539.61
2018,11,15,11,45,659.5,168.0,2.65,15.7,534.0,694.82,552.95
2018,11,15,12,0,661.0,168.0,2.6,16.0,536.0,711.0,564.36
2018,11,15,12,15,620.5,174.5,2.55,16.2,517.5,694.75,551.58
2018,11,15,12,30,580.0,181.0,2.5,16.4,499.0,679.38,539.51
2018,11,15,12,45,582.5,178.5,2.5,16.6,491.5,685.24,544.17
2018,11,15,13,0,585.0,176.0,2.5,16.8,484.0,688.74,546.96
2018,11,15,13,15,575.0,172.0,2.5,16.9,465.0,678.08,539.48
2018,11,15,13,30,565.0,168.0,2.5,17.0,446.0,665.09,530.37
2018,11,15,13,45,553.5,162.5,2.5,17.1,422.5,646.97,517.46
2018,11,15,14,0,542.0,157.0,2.5,17.2,399.0,626.81,502.96
2018,11,15,14,15,517.0,149.5,2.45,17.1,366.5,592.12,477.38
2018,11,15,14,30,492.0,142.0,2.4,17.0,334.0,556.24,450.6
2018,11,15,14,45,459.0,132.5,2.3,16.95,297.5,511.37,416.1
2018,11,15,15,0,426.0,123.0,2.2,16.9,261.0,466.41,380.87
2018,11,15,15,15,384.5,110.0,2.2,16.9,221.5,411.9,337.46
2018,11,15,15,30,343.0,97.0,2.2,16.9,182.0,358.69,293.9
2018,11,15,15,45,289.5,80.5,2.0,16.0,142.5,295.76,241.79
2018,11,15,16,0,236.0,64.0,1.8,15.1,103.0,235.98,190.81
2018,11,15,16,15,171.5,45.5,1.8,14.75,69.0,161.47,126.27
2018,11,15,16,30,107.0,27.0,1.8,14.4,35.0,97.72,60.95
2018,11,15,16,45,58.0,14.5,1.85,14.1,18.5,38.65,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.6,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.0,3.05,8.25,5.5,0.0,0.0
2018,11,16,7,0,54.0,10.0,3.0,8.2,11.0,9.53,0.0
2018,11,16,7,15,144.0,25.5,3.05,8.6,39.0,20.18,5.33
2018,11,16,7,30,234.0,41.0,3.1,9.0,67.0,32.01,21.95
2018,11,16,7,45,310.0,54.5,3.15,9.4,105.5,60.28,36.79
2018,11,16,8,0,386.0,68.0,3.2,9.8,144.0,101.08,64.41
2018,11,16,8,15,440.5,78.5,3.15,10.1,185.0,144.21,98.71
2018,11,16,8,30,495.0,89.0,3.1,10.4,226.0,193.07,140.41
2018,11,16,8,45,534.5,97.0,3.1,10.7,265.5,242.93,184.7
2018,11,16,9,0,574.0,105.0,3.1,11.0,305.0,294.47,230.54
2018,11,16,9,15,592.5,113.0,3.05,11.45,338.5,341.31,272.23
2018,11,16,9,30,611.0,121.0,3.0,11.9,372.0,388.91,313.55
2018,11,16,9,45,619.0,129.5,2.95,12.35,400.0,432.55,350.65
2018,11,16,10,0,627.0,138.0,2.9,12.8,428.0,475.5,386.11
2018,11,16,10,15,643.0,141.5,2.75,13.3,452.5,517.1,419.28
2018,11,16,10,30,659.0,145.0,2.6,13.8,477.0,558.17,451.07
2018,11,16,10,45,669.5,147.0,2.45,14.3,494.5,593.45,477.56
2018,11,16,11,0,680.0,149.0,2.3,14.8,512.0,627.3,502.25
2018,11,16,11,15,686.5,150.0,2.15,15.15,522.0,655.69,522.5
2018,11,16,11,30,693.0,151.0,2.0,15.5,532.0,682.0,540.75
2018,11,16,11,45,696.0,150.5,1.9,15.8,534.5,701.89,554.37
2018,11,16,12,0,699.0,150.0,1.8,16.1,537.0,719.25,565.96
2018,11,16,12,15,704.5,146.5,1.7,16.4,533.5,732.68,574.7
2018,11,16,12,30,710.0,143.0,1.6,16.7,530.0,743.39,581.07
2018,11,16,12,45,715.5,138.0,1.5,17.0,520.0,749.61,584.18
2018,11,16,13,0,721.0,133.0,1.4,17.3,510.0,752.91,585.32
2018,11,16,13,15,710.0,130.5,1.3,17.45,490.0,742.82,577.44
2018,11,16,13,30,699.0,128.0,1.2,17.6,470.0,729.84,567.74
2018,11,16,13,45,683.5,123.5,1.05,17.8,443.0,708.27,551.37
2018,11,16,14,0,668.0,119.0,0.9,18.0,416.0,684.18,533.28
2018,11,16,14,15,645.5,115.0,0.75,18.05,384.0,652.98,510.3
2018,11,16,14,30,623.0,111.0,0.6,18.1,352.0,619.87,485.34
2018,11,16,14,45,592.0,104.0,0.5,18.1,314.5,575.73,452.71
2018,11,16,15,0,561.0,97.0,0.4,18.1,277.0,530.72,418.88
2018,11,16,15,15,516.5,88.5,0.4,18.1,236.5,474.63,376.8
2018,11,16,15,30,472.0,80.0,0.4,18.1,196.0,418.15,333.04
2018,11,16,15,45,410.0,69.0,0.35,17.6,155.5,352.27,280.53
2018,11,16,16,0,348.0,58.0,0.3,17.1,115.0,290.14,229.07
2018,11,16,16,15,262.0,43.5,0.4,16.8,78.5,215.35,165.61
2018,11,16,16,30,176.0,29.0,0.5,16.5,42.0,142.88,86.6
2018,11,16,16,45,95.0,16.0,0.6,16.15,22.5,55.79,0.0
2018,11,16,17,0,14.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.75,15.55,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,9.3,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,9.2,12.0,10.48,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.45,40.0,20.67,3.75
2018,11,17,7,30,255.0,41.0,1.5,9.7,68.0,32.12,21.85
2018,11,17,7,45,332.5,53.5,1.5,9.95,106.5,59.71,35.85
2018,11,17,8,0,410.0,66.0,1.5,10.2,145.0,100.87,63.1
2018,11,17,8,15,321.0,80.5,1.4,10.45,151.5,125.92,88.08
2018,11,17,8,30,232.0,95.0,1.3,10.7,158.0,139.67,104.99
2018,11,17,8,45,254.0,108.5,1.2,11.0,187.5,172.94,133.95
2018,11,17,9,0,276.0,122.0,1.1,11.3,217.0,208.39,164.6
2018,11,17,9,15,396.5,121.0,1.0,11.75,273.5,271.98,216.25
2018,11,17,9,30,517.0,120.0,0.9,12.2,330.0,343.98,274.34
2018,11,17,9,45,634.0,108.5,0.85,12.6,386.0,417.08,332.73
2018,11,17,10,0,751.0,97.0,0.8,13.0,442.0,495.92,394.29
2018,11,17,10,15,775.0,96.5,0.75,13.25,469.0,541.51,429.41
2018,11,17,10,30,799.0,96.0,0.7,13.5,496.0,587.34,463.91
2018,11,17,10,45,821.5,94.0,0.7,13.7,517.5,629.94,495.75
2018,11,17,11,0,844.0,92.0,0.7,13.9,539.0,671.39,526.07
2018,11,17,11,15,848.0,92.5,0.75,14.05,549.0,701.3,548.19
2018,11,17,11,30,852.0,93.0,0.8,14.2,559.0,728.52,567.15
2018,11,17,11,45,852.5,94.0,0.85,14.35,561.5,750.87,582.73
2018,11,17,12,0,853.0,95.0,0.9,14.5,564.0,770.13,596.27
2018,11,17,12,15,829.5,102.0,1.0,14.5,554.5,774.4,600.51
2018,11,17,12,30,806.0,109.0,1.1,14.5,545.0,774.77,602.32
2018,11,17,12,45,771.5,117.0,1.2,14.55,526.5,768.34,599.34
2018,11,17,13,0,737.0,125.0,1.3,14.6,508.0,754.75,591.38
2018,11,17,13,15,728.0,122.0,1.35,14.55,488.5,745.71,586.42
2018,11,17,13,30,719.0,119.0,1.4,14.5,469.0,733.73,579.34
2018,11,17,13,45,705.5,115.5,1.5,14.45,443.0,714.79,567.72
2018,11,17,14,0,692.0,112.0,1.6,14.4,417.0,693.23,554.09
2018,11,17,14,15,671.5,107.0,1.7,14.25,384.5,662.18,533.39
2018,11,17,14,30,651.0,102.0,1.8,14.1,352.0,629.15,510.68
2018,11,17,14,45,622.0,96.0,1.9,13.95,315.5,587.14,479.94
2018,11,17,15,0,593.0,90.0,2.0,13.8,279.0,544.11,447.43
2018,11,17,15,15,548.0,83.0,2.0,13.8,238.5,488.66,403.27
2018,11,17,15,30,503.0,76.0,2.0,13.8,198.0,433.82,358.22
2018,11,17,15,45,440.5,66.0,2.1,13.15,157.5,366.64,302.56
2018,11,17,16,0,378.0,56.0,2.2,12.5,117.0,303.71,248.18
2018,11,17,16,15,258.0,42.5,2.1,12.1,78.0,211.75,167.25
2018,11,17,16,30,138.0,29.0,2.0,11.7,39.0,124.24,73.51
2018,11,17,16,45,75.0,15.5,1.9,11.3,20.5,46.69,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.75,1.0,0.0,0.0
