Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,9.05,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,15.94,0.0
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,22.16,11.95
2018,12,8,8,0,500.0,36.0,3.2,9.5,100.0,58.37,28.07
2018,12,8,8,15,567.0,41.0,3.2,9.75,139.0,101.77,56.56
2018,12,8,8,30,634.0,46.0,3.2,10.0,178.0,150.52,95.27
2018,12,8,8,45,685.5,49.5,3.2,10.25,218.5,200.99,139.63
2018,12,8,9,0,737.0,53.0,3.2,10.5,259.0,255.95,189.37
2018,12,8,9,15,768.5,55.5,3.15,10.95,295.5,307.57,236.96
2018,12,8,9,30,800.0,58.0,3.1,11.4,332.0,360.87,285.22
2018,12,8,9,45,793.5,64.0,3.1,11.85,357.0,403.42,324.15
2018,12,8,10,0,787.0,70.0,3.1,12.3,382.0,443.63,359.86
2018,12,8,10,15,829.5,66.5,3.0,12.7,414.0,495.75,403.63
2018,12,8,10,30,872.0,63.0,2.9,13.1,446.0,546.66,445.33
2018,12,8,10,45,881.0,64.0,2.85,13.45,465.0,585.65,476.81
2018,12,8,11,0,890.0,65.0,2.8,13.8,484.0,622.63,505.97
2018,12,8,11,15,895.0,65.5,2.65,14.0,495.5,654.26,530.22
2018,12,8,11,30,900.0,66.0,2.5,14.2,507.0,683.25,551.67
2018,12,8,11,45,901.5,67.0,2.4,14.4,511.5,707.64,568.44
2018,12,8,12,0,903.0,68.0,2.3,14.6,516.0,728.98,582.89
2018,12,8,12,15,900.5,68.0,2.2,14.65,512.5,743.06,592.31
2018,12,8,12,30,898.0,68.0,2.1,14.7,509.0,753.82,599.38
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,758.82,601.85
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,760.44,601.95
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,755.35,597.94
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,746.98,591.71
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,737.23,584.94
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,718.32,571.54
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,690.83,552.08
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,660.92,530.65
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,622.36,502.73
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,582.3,472.76
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,489.73,399.57
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,397.97,325.13
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,324.99,264.46
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,256.36,205.05
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,189.02,140.29
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,115.64,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,43.59,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,7.15,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,14.3,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,22.31,11.66
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,50.77,28.34
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,85.88,51.91
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,127.81,84.36
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,160.32,115.27
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,191.33,145.23
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,218.34,171.38
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,242.15,193.96
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,189.63,153.88
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,114.76,92.32
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,181.75,148.63
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,257.63,210.98
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,195.22,159.45
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,123.58,99.76
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,115.16,92.47
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,101.6,80.61
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,150.11,121.27
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,209.61,169.98
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,281.3,229.68
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,345.41,282.51
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,430.22,351.85
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,516.39,420.84
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,578.19,471.98
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,642.91,524.29
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,645.12,527.3
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,640.34,525.51
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,562.31,466.14
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,476.27,397.77
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,438.8,368.16
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,401.18,337.33
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,332.52,279.44
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,255.92,214.1
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,199.32,164.65
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,146.45,117.52
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,104.25,76.43
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,54.36,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,19.67,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,6.2,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,12.39,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,24.87,13.35
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,43.77,28.7
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,67.1,46.82
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,94.99,69.59
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,113.86,87.51
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,131.63,104.39
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,145.41,117.51
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,153.91,125.6
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,178.49,146.47
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,209.27,172.45
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,206.42,170.06
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,206.51,169.93
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,212.52,174.77
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,218.35,179.42
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,263.29,216.86
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,302.89,249.59
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,323.85,266.6
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,345.17,283.86
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,483.72,398.79
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,611.26,501.52
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,675.5,552.05
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,733.42,595.77
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,693.09,565.48
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,653.58,536.22
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,676.38,554.85
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,698.91,572.89
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,683.56,562.13
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,665.07,548.99
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,628.12,521.16
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,589.59,491.36
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,539.57,449.79
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,489.41,406.58
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,423.08,348.88
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,359.13,290.75
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,266.09,200.7
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,177.0,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,71.33,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,8.1,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,16.2,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,20.94,9.97
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,53.72,24.03
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,97.75,51.3
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,148.93,91.17
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,199.28,135.48
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,253.11,184.46
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,305.08,232.68
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,358.1,281.05
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,406.28,324.56
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,454.41,366.79
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,498.76,405.03
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,541.79,441.22
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,580.69,473.21
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,617.52,502.84
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,648.38,527.81
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,676.54,550.36
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,699.81,567.97
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,720.0,583.26
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,734.76,594.57
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,746.23,603.57
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,751.54,608.3
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,753.46,610.66
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,748.25,607.81
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,739.76,602.59
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,724.09,592.14
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,705.45,579.55
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,681.76,562.13
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,649.64,537.94
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,579.39,483.26
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,514.63,430.54
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,499.73,417.56
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,477.35,397.05
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,410.01,338.13
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,345.3,279.41
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,249.32,187.94
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,144.45,0.0
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,56.58,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,7.15,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,14.3,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,21.24,9.66
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,48.32,26.08
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,81.88,48.36
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,121.27,79.35
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,170.38,119.43
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,229.62,170.35
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,246.53,192.83
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,247.08,199.1
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,290.32,236.99
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,337.06,277.48
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,428.2,353.99
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,527.59,436.6
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,572.75,474.47
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,619.68,513.15
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,653.42,540.88
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,684.66,566.24
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,708.95,584.47
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,730.19,600.35
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,747.54,613.53
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,761.61,624.31
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,767.48,628.81
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,769.87,630.81
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,729.86,600.23
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,683.93,565.07
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,683.87,565.55
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,684.0,566.04
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,624.94,519.94
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,562.5,470.23
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,523.47,438.45
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,483.55,405.18
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,432.2,361.94
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,381.69,318.21
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,334.91,276.45
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,289.4,234.2
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,243.16,183.38
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,186.32,6.53
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,75.56,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,15.25,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,20.1,8.45
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,49.51,21.86
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,92.65,47.82
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,143.47,86.86
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,193.87,131.03
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,248.14,180.51
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,300.28,229.15
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,353.52,278.19
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,403.47,323.59
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,453.32,367.7
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,499.03,407.31
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,543.52,444.83
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,582.86,477.36
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,620.15,507.49
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,652.97,533.87
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,683.16,557.69
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,707.81,575.72
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,729.36,591.4
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,745.42,602.86
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,758.11,611.84
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,763.19,615.33
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,764.79,616.4
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,760.47,613.2
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,752.8,607.65
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,737.53,596.48
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,719.24,583.1
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,693.14,563.55
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,670.54,546.5
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,631.76,516.92
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,591.45,485.58
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,541.32,444.83
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,491.01,402.42
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,422.77,344.3
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,357.02,285.88
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,270.47,202.82
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,173.15,11.02
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,69.63,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,8.58,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,18.42,6.6
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,28.63,17.72
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,40.61,28.46
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,52.74,39.16
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,60.21,45.72
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,67.81,52.27
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,40.86,29.37
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,13.9,6.28
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,21.8,13.04
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,29.7,19.77
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,85.86,67.64
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,145.43,118.08
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,293.54,243.99
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,453.2,377.34
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,490.29,408.64
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,527.98,440.47
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,459.2,383.56
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,371.72,310.61
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,285.37,237.43
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,194.59,159.2
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,170.12,138.21
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,137.57,110.29
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,181.98,148.66
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,219.54,181.14
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,225.49,187.13
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,219.28,183.05
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,210.4,175.71
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,201.39,168.16
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,135.84,111.77
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,60.59,46.52
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,44.07,32.21
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,27.83,18.1
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,22.72,13.6
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,17.61,9.04
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,15.73,6.77
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,14.2,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,6.29,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,8.58,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,21.58,8.17
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,38.24,24.31
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,59.34,41.03
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,83.34,60.57
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,119.78,88.58
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,164.83,125.13
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,195.91,153.09
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,227.88,181.6
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,278.81,224.71
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,331.58,269.24
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,312.6,255.25
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,282.6,230.94
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,277.0,226.1
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,260.45,211.92
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,254.44,206.72
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,247.17,200.37
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,265.86,215.78
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,285.21,231.64
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,243.66,197.43
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,200.92,162.02
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,207.48,167.73
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,214.24,173.52
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,195.51,158.32
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,176.61,142.94
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,155.82,125.93
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,134.98,108.74
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,125.07,100.63
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,115.16,92.44
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,150.12,122.78
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,196.14,161.7
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,183.14,150.62
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,169.46,138.63
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,137.11,110.44
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,105.62,82.5
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,76.86,54.93
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,42.23,1.59
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,16.45,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,6.01,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,9.26,1.86
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,12.04,4.45
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,14.82,6.95
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,18.54,10.21
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,22.25,13.44
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,27.37,17.84
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,32.49,22.21
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,35.75,24.96
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,39.01,27.69
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,58.37,44.1
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,77.92,60.56
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,71.77,55.28
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,65.73,50.12
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,73.24,56.41
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,80.82,62.75
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,79.12,61.3
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,77.53,59.98
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,62.02,46.89
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,46.49,33.75
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,48.35,35.35
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,50.21,36.96
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,47.41,34.62
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,44.61,32.29
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,39.95,28.37
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,35.29,24.45
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,27.38,17.75
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,19.47,11.02
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,39.64,28.5
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,62.38,48.06
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,74.45,58.31
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,88.79,70.19
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,69.11,52.91
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,49.52,35.64
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,33.91,21.08
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,16.96,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,8.21,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,12.39,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,17.82,4.65
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,42.11,17.97
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,83.07,40.91
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,132.06,77.1
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,164.37,110.75
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,187.32,137.15
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,236.47,180.43
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,289.15,226.28
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,305.43,243.56
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,317.03,255.64
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,372.01,301.29
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,436.92,354.03
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,453.64,368.36
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,467.28,380.13
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,505.39,410.39
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,542.24,439.06
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,525.79,426.48
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,509.66,414.06
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,487.36,396.11
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,450.43,366.72
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,433.36,353.43
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,414.8,338.71
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,373.89,306.38
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,343.98,282.31
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,279.37,229.81
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,203.61,167.3
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,151.51,123.92
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,100.42,80.57
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,268.6,225.98
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,400.4,335.14
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,445.76,370.51
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,479.01,394.72
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,382.42,313.16
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,289.17,233.12
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,159.21,120.21
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,18.28,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,9.01,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
